Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,15,30,875.0,70.0,1.6,11.5,475.0,878.08,690.97
2018,3,4,15,45,849.0,67.0,1.6,11.05,427.0,873.59,690.8
2018,3,4,16,0,823.0,64.0,1.6,10.6,379.0,855.35,680.66
2018,3,4,16,15,785.0,61.0,1.45,9.8,328.5,822.44,658.56
2018,3,4,16,30,747.0,58.0,1.3,9.0,278.0,785.96,632.83
2018,3,4,16,45,688.0,52.5,1.15,8.2,226.0,724.18,586.65
2018,3,4,17,0,629.0,47.0,1.0,7.4,174.0,659.78,535.71
2018,3,4,17,15,529.5,40.0,1.05,6.9,126.0,567.55,460.9
2018,3,4,17,30,430.0,33.0,1.1,6.4,78.0,466.89,366.82
2018,3,4,17,45,263.0,21.5,1.15,5.85,44.5,284.28,28.18
2018,3,4,18,0,96.0,10.0,1.2,5.3,11.0,86.27,0.0
2018,3,4,18,15,48.0,5.0,1.2,5.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-0.55,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,0.2,3.0,0.0,0.0
2018,3,5,6,45,191.5,16.5,2.4,1.0,30.0,12.98,0.0
2018,3,5,7,0,356.0,29.0,2.7,1.8,57.0,24.31,12.55
2018,3,5,7,15,474.0,36.5,2.75,2.4,103.0,30.56,21.87
2018,3,5,7,30,592.0,44.0,2.8,3.0,149.0,40.28,31.39
2018,3,5,7,45,659.5,49.5,2.9,3.6,201.0,45.36,36.39
2018,3,5,8,0,727.0,55.0,3.0,4.2,253.0,50.54,41.26
2018,3,5,8,15,770.0,59.0,3.0,4.9,305.0,54.27,44.61
2018,3,5,8,30,813.0,63.0,3.0,5.6,357.0,58.04,47.87
2018,3,5,8,45,841.5,66.5,3.05,6.3,406.5,61.18,50.49
2018,3,5,9,0,870.0,70.0,3.1,7.0,456.0,64.29,53.02
2018,3,5,9,15,892.0,71.5,3.05,7.55,501.0,72.65,60.28
2018,3,5,9,30,914.0,73.0,3.0,8.1,546.0,74.76,61.86
2018,3,5,9,45,930.5,74.0,3.0,8.7,586.0,76.33,62.95
2018,3,5,10,0,947.0,75.0,3.0,9.3,626.0,77.82,63.97
2018,3,5,10,15,957.5,76.0,3.0,9.8,659.0,79.09,64.82
2018,3,5,10,30,968.0,77.0,3.0,10.3,692.0,80.28,65.62
2018,3,5,10,45,975.5,78.0,2.95,10.85,717.5,134.03,76.44
2018,3,5,11,0,983.0,79.0,2.9,11.4,743.0,197.94,116.3
2018,3,5,11,15,987.0,79.5,2.85,11.75,760.5,261.01,167.52
2018,3,5,11,30,991.0,80.0,2.8,12.1,778.0,323.6,223.28
2018,3,5,11,45,994.0,79.5,2.75,12.45,787.5,384.39,278.91
2018,3,5,12,0,997.0,79.0,2.7,12.8,797.0,444.02,333.08
2018,3,5,12,15,998.0,79.0,2.7,13.0,798.5,501.8,384.82
2018,3,5,12,30,999.0,79.0,2.7,13.2,800.0,557.77,433.63
2018,3,5,12,45,997.5,78.5,2.65,13.4,792.5,609.89,477.88
2018,3,5,13,0,996.0,78.0,2.6,13.6,785.0,659.45,518.8
2018,3,5,13,15,992.5,77.5,2.6,13.65,770.0,705.02,556.11
2018,3,5,13,30,989.0,77.0,2.6,13.7,755.0,747.47,590.26
2018,3,5,13,45,983.0,76.0,2.6,13.75,731.5,784.38,619.46
2018,3,5,14,0,977.0,75.0,2.6,13.8,708.0,817.69,643.9
2018,3,5,14,15,968.0,73.5,2.55,13.7,677.0,844.4,663.66
2018,3,5,14,30,959.0,72.0,2.5,13.6,646.0,867.14,680.71
2018,3,5,14,45,947.0,70.5,2.5,13.55,609.0,883.38,693.59
2018,3,5,15,0,935.0,69.0,2.5,13.5,572.0,895.5,703.78
2018,3,5,15,15,917.5,67.0,2.5,13.5,528.5,898.14,707.31
2018,3,5,15,30,900.0,65.0,2.5,13.5,485.0,896.65,708.1
2018,3,5,15,45,875.5,62.5,2.15,12.95,437.0,884.24,699.31
2018,3,5,16,0,851.0,60.0,1.8,12.4,389.0,868.01,687.29
2018,3,5,16,15,815.0,56.5,1.6,11.45,337.5,846.11,673.18
2018,3,5,16,30,779.0,53.0,1.4,10.5,286.0,810.77,648.31
2018,3,5,16,45,697.5,49.5,1.25,9.55,229.0,731.15,589.98
2018,3,5,17,0,616.0,46.0,1.1,8.6,172.0,649.15,526.87
2018,3,5,17,15,521.5,39.5,1.15,8.05,125.5,561.23,455.85
2018,3,5,17,30,427.0,33.0,1.2,7.5,79.0,465.66,367.77
2018,3,5,17,45,238.0,19.5,1.25,7.0,43.0,265.12,67.53
2018,3,5,18,0,49.0,6.0,1.3,6.5,7.0,44.85,0.0
2018,3,5,18,15,24.5,3.0,1.3,6.4,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.15,4.3,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,6,6,45,48.0,13.0,1.05,5.45,16.0,10.23,0.0
2018,3,6,7,0,76.0,23.0,1.0,6.0,29.0,17.54,8.05
2018,3,6,7,15,258.0,36.5,1.2,6.65,79.5,27.9,19.25
2018,3,6,7,30,440.0,50.0,1.4,7.3,130.0,40.7,31.32
2018,3,6,7,45,299.5,70.0,1.6,7.95,132.0,51.54,41.42
2018,3,6,8,0,159.0,90.0,1.8,8.6,134.0,64.2,52.96
2018,3,6,8,15,184.5,118.5,1.9,9.15,179.0,82.34,69.19
2018,3,6,8,30,210.0,147.0,2.0,9.7,224.0,99.75,84.49
2018,3,6,8,45,252.5,163.0,2.05,10.3,268.0,109.78,92.96
2018,3,6,9,0,295.0,179.0,2.1,10.9,312.0,119.6,101.13
2018,3,6,9,15,417.5,172.0,2.1,11.4,379.5,114.03,95.75
2018,3,6,9,30,540.0,165.0,2.1,11.9,447.0,111.47,93.08
2018,3,6,9,45,736.5,120.0,2.1,12.45,535.0,87.53,71.77
2018,3,6,10,0,933.0,75.0,2.1,13.0,623.0,77.54,62.76
2018,3,6,10,15,943.0,76.5,2.05,13.45,655.5,79.09,63.86
2018,3,6,10,30,953.0,78.0,2.0,13.9,688.0,80.55,64.89
2018,3,6,10,45,960.0,79.0,1.95,14.35,713.0,136.89,76.96
2018,3,6,11,0,967.0,80.0,1.9,14.8,738.0,199.85,116.5
2018,3,6,11,15,971.5,81.0,1.8,15.2,756.0,262.46,166.75
2018,3,6,11,30,976.0,82.0,1.7,15.6,774.0,324.7,221.0
2018,3,6,11,45,978.0,82.0,1.6,16.0,783.0,384.75,274.47
2018,3,6,12,0,980.0,82.0,1.5,16.4,792.0,443.59,326.15
2018,3,6,12,15,980.0,82.0,1.4,16.7,793.0,500.12,374.63
2018,3,6,12,30,980.0,82.0,1.3,17.0,794.0,554.74,419.84
2018,3,6,12,45,978.0,82.0,1.15,17.3,787.0,606.17,460.54
2018,3,6,13,0,976.0,82.0,1.0,17.6,780.0,655.07,497.55
2018,3,6,13,15,971.0,82.0,0.9,17.75,764.0,699.36,530.52
2018,3,6,13,30,966.0,82.0,0.8,17.9,748.0,740.51,560.09
2018,3,6,13,45,936.5,86.5,0.7,18.0,715.5,765.47,577.54
2018,3,6,14,0,907.0,91.0,0.6,18.1,683.0,785.5,589.81
2018,3,6,14,15,838.0,105.5,0.6,18.1,633.0,788.6,592.57
2018,3,6,14,30,769.0,120.0,0.6,18.1,583.0,777.14,585.9
2018,3,6,14,45,793.5,103.0,0.6,18.1,556.0,804.29,605.63
2018,3,6,15,0,818.0,86.0,0.6,18.1,529.0,827.86,622.47
2018,3,6,15,15,825.0,77.0,0.6,18.1,494.0,842.08,633.21
2018,3,6,15,30,832.0,68.0,0.6,18.1,459.0,842.72,635.13
2018,3,6,15,45,770.5,71.5,0.65,17.75,405.5,814.03,619.2
2018,3,6,16,0,709.0,75.0,0.7,17.4,352.0,770.79,593.15
2018,3,6,16,15,651.5,72.0,0.75,16.5,300.5,725.97,566.26
2018,3,6,16,30,594.0,69.0,0.8,15.6,249.0,672.66,531.67
2018,3,6,16,45,512.0,64.0,0.9,14.7,199.0,592.02,475.15
2018,3,6,17,0,430.0,59.0,1.0,13.8,149.0,509.65,413.57
2018,3,6,17,15,354.5,48.0,1.05,13.0,108.5,425.56,345.76
2018,3,6,17,30,279.0,37.0,1.1,12.2,68.0,341.82,270.76
2018,3,6,17,45,172.5,23.0,1.2,11.4,39.0,215.74,79.1
2018,3,6,18,0,66.0,9.0,1.3,10.6,10.0,61.28,0.0
2018,3,6,18,15,33.0,4.5,1.3,10.25,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,6,15,9.0,2.0,0.65,9.1,2.0,0.0,0.0
2018,3,7,6,30,18.0,4.0,0.7,9.0,4.0,0.0,0.0
2018,3,7,6,45,9.0,15.0,0.7,8.9,15.0,11.8,0.0
2018,3,7,7,0,0.0,26.0,0.7,8.8,26.0,19.62,10.1
2018,3,7,7,15,3.0,44.5,0.7,9.25,45.0,32.97,23.61
2018,3,7,7,30,6.0,63.0,0.7,9.7,64.0,46.22,36.03
2018,3,7,7,45,7.0,56.5,0.65,10.1,58.0,42.92,33.35
2018,3,7,8,0,8.0,50.0,0.6,10.5,52.0,38.35,29.29
2018,3,7,8,15,4.0,44.0,0.65,10.95,45.0,33.67,25.01
2018,3,7,8,30,0.0,38.0,0.7,11.4,38.0,29.01,20.7
2018,3,7,8,45,0.0,47.5,0.8,11.9,47.5,36.33,27.17
2018,3,7,9,0,0.0,57.0,0.9,12.4,57.0,43.67,33.57
2018,3,7,9,15,29.0,124.0,1.1,13.3,139.5,90.36,74.44
2018,3,7,9,30,58.0,191.0,1.3,14.2,222.0,131.39,109.34
2018,3,7,9,45,164.0,224.5,1.5,15.05,320.0,146.96,121.91
2018,3,7,10,0,270.0,258.0,1.7,15.9,418.0,159.55,131.89
2018,3,7,10,15,242.5,277.0,1.85,16.6,426.5,175.67,144.8
2018,3,7,10,30,215.0,296.0,2.0,17.3,435.0,184.18,151.24
2018,3,7,10,45,423.0,247.5,2.2,17.95,533.5,182.32,128.65
2018,3,7,11,0,631.0,199.0,2.4,18.6,632.0,218.92,144.05
2018,3,7,11,15,773.5,150.0,2.5,18.9,693.5,261.68,172.42
2018,3,7,11,30,916.0,101.0,2.6,19.2,755.0,325.75,222.18
2018,3,7,11,45,922.0,100.0,2.65,19.5,765.5,383.48,273.46
2018,3,7,12,0,928.0,99.0,2.7,19.8,776.0,440.48,323.75
2018,3,7,12,15,950.0,90.5,2.75,19.95,784.0,497.51,373.04
2018,3,7,12,30,972.0,82.0,2.8,20.1,792.0,554.39,421.12
2018,3,7,12,45,971.5,81.0,2.85,20.2,785.0,605.32,463.72
2018,3,7,13,0,971.0,80.0,2.9,20.3,778.0,653.81,503.39
2018,3,7,13,15,967.5,79.0,2.9,20.3,762.5,697.77,538.78
2018,3,7,13,30,964.0,78.0,2.9,20.3,747.0,738.65,571.16
2018,3,7,13,45,958.5,76.5,2.9,20.3,724.0,774.35,598.77
2018,3,7,14,0,953.0,75.0,2.9,20.3,701.0,806.51,622.13
2018,3,7,14,15,944.5,73.5,2.9,20.1,670.5,832.69,641.82
2018,3,7,14,30,936.0,72.0,2.9,19.9,640.0,855.0,658.96
2018,3,7,14,45,924.0,70.0,2.9,19.65,603.0,869.87,671.22
2018,3,7,15,0,912.0,68.0,2.9,19.4,566.0,880.66,680.88
2018,3,7,15,15,894.5,66.5,2.9,19.4,523.5,883.24,684.33
2018,3,7,15,30,877.0,65.0,2.9,19.4,481.0,881.81,685.14
2018,3,7,15,45,852.0,62.5,2.65,18.3,433.5,868.41,678.52
2018,3,7,16,0,827.0,60.0,2.4,17.2,386.0,851.26,668.99
2018,3,7,16,15,792.0,56.5,2.3,16.15,335.5,830.03,657.12
2018,3,7,16,30,757.0,53.0,2.2,15.1,285.0,795.33,634.53
2018,3,7,16,45,548.5,60.0,2.05,14.05,212.0,621.34,505.94
2018,3,7,17,0,340.0,67.0,1.9,13.0,139.0,435.04,360.91
2018,3,7,17,15,255.5,52.5,2.0,12.35,98.5,341.34,283.18
2018,3,7,17,30,171.0,38.0,2.1,11.7,58.0,249.84,201.06
2018,3,7,17,45,123.0,24.0,2.2,11.05,34.5,177.64,81.43
2018,3,7,18,0,75.0,10.0,2.3,10.4,11.0,69.63,0.0
2018,3,7,18,15,37.5,5.0,2.25,10.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.5,0.5,1.0,9.45,0.5,0.0,0.0
2018,3,8,6,30,1.0,1.0,1.1,9.9,1.0,0.79,0.0
2018,3,8,6,45,0.5,6.0,1.15,10.4,6.0,4.55,0.0
2018,3,8,7,0,0.0,11.0,1.2,10.9,11.0,8.34,1.17
2018,3,8,7,15,0.5,17.5,1.25,11.2,17.5,13.3,6.12
2018,3,8,7,30,1.0,24.0,1.3,11.5,24.0,18.27,10.79
2018,3,8,7,45,11.0,55.0,1.3,11.85,58.0,42.0,32.3
2018,3,8,8,0,21.0,86.0,1.3,12.2,92.0,62.97,51.14
2018,3,8,8,15,16.0,107.5,1.35,12.6,112.5,78.76,65.07
2018,3,8,8,30,11.0,129.0,1.4,13.0,133.0,93.48,77.83
2018,3,8,8,45,21.5,150.5,1.45,13.4,160.0,108.26,90.43
2018,3,8,9,0,32.0,172.0,1.5,13.8,187.0,118.33,98.76
2018,3,8,9,15,35.5,163.0,1.55,14.1,181.0,114.29,94.85
2018,3,8,9,30,39.0,154.0,1.6,14.4,175.0,109.64,90.48
2018,3,8,9,45,38.5,181.5,1.65,14.65,203.5,126.38,104.56
2018,3,8,10,0,38.0,209.0,1.7,14.9,232.0,142.49,117.92
2018,3,8,10,15,91.5,245.0,1.75,15.2,303.5,163.87,135.6
2018,3,8,10,30,145.0,281.0,1.8,15.5,375.0,175.51,144.92
2018,3,8,10,45,209.5,299.0,1.8,15.8,440.5,206.96,156.04
2018,3,8,11,0,274.0,317.0,1.8,16.1,506.0,240.67,177.44
2018,3,8,11,15,312.5,313.0,1.8,16.45,533.5,272.66,200.92
2018,3,8,11,30,351.0,309.0,1.8,16.8,561.0,308.55,229.08
2018,3,8,11,45,355.0,308.0,1.85,17.15,565.5,338.77,254.74
2018,3,8,12,0,359.0,307.0,1.9,17.5,570.0,368.83,280.22
2018,3,8,12,15,399.5,294.0,1.95,17.7,587.5,409.17,313.0
2018,3,8,12,30,440.0,281.0,2.0,17.9,605.0,451.16,346.93
2018,3,8,12,45,615.0,215.0,2.1,18.1,663.0,530.3,408.94
2018,3,8,13,0,790.0,149.0,2.2,18.3,721.0,615.07,475.18
2018,3,8,13,15,829.0,131.5,2.2,18.3,720.5,666.49,515.53
2018,3,8,13,30,868.0,114.0,2.2,18.3,720.0,717.44,555.2
2018,3,8,13,45,893.5,101.5,2.25,18.3,708.0,756.02,585.89
2018,3,8,14,0,919.0,89.0,2.3,18.3,696.0,798.9,617.47
2018,3,8,14,15,837.0,109.0,2.25,18.1,643.0,797.5,617.18
2018,3,8,14,30,755.0,129.0,2.2,17.9,590.0,785.66,610.05
2018,3,8,14,45,730.5,127.5,2.15,17.7,552.0,788.55,613.57
2018,3,8,15,0,706.0,126.0,2.1,17.5,514.0,787.22,614.11
2018,3,8,15,15,708.5,114.5,2.1,17.5,478.5,794.33,620.75
2018,3,8,15,30,711.0,103.0,2.1,17.5,443.0,797.86,624.88
2018,3,8,15,45,713.0,92.5,1.9,16.9,404.5,798.6,626.77
2018,3,8,16,0,715.0,82.0,1.7,16.3,366.0,795.78,625.89
2018,3,8,16,15,721.0,71.5,1.6,15.55,326.0,786.63,621.43
2018,3,8,16,30,727.0,61.0,1.5,14.8,286.0,780.62,618.53
2018,3,8,16,45,617.5,60.0,1.35,14.0,227.5,685.79,549.23
2018,3,8,17,0,508.0,59.0,1.2,13.2,169.0,582.73,471.09
2018,3,8,17,15,389.0,49.0,1.25,12.65,120.0,459.62,373.99
2018,3,8,17,30,270.0,39.0,1.3,12.1,71.0,337.55,270.58
2018,3,8,17,45,167.5,25.0,1.35,11.5,41.5,219.19,116.85
2018,3,8,18,0,65.0,11.0,1.4,10.9,12.0,62.32,0.0
2018,3,8,18,15,32.5,5.5,1.4,10.6,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.5,1.25,7.25,3.5,0.0,0.0
2018,3,9,6,30,36.0,7.0,1.4,7.7,7.0,5.51,0.0
2018,3,9,6,45,133.0,21.5,1.55,8.15,33.0,16.28,0.0
2018,3,9,7,0,230.0,36.0,1.7,8.6,59.0,27.26,17.23
2018,3,9,7,15,302.0,47.5,1.95,9.1,96.0,35.99,26.42
2018,3,9,7,30,374.0,59.0,2.2,9.6,133.0,44.69,34.72
2018,3,9,7,45,352.0,78.5,2.4,10.1,163.5,57.76,46.73
2018,3,9,8,0,330.0,98.0,2.6,10.6,194.0,70.18,57.93
2018,3,9,8,15,310.0,121.5,2.65,11.15,225.0,86.03,71.94
2018,3,9,8,30,290.0,145.0,2.7,11.7,256.0,99.95,83.99
2018,3,9,8,45,281.0,168.0,2.75,12.25,286.5,113.14,95.2
2018,3,9,9,0,272.0,191.0,2.8,12.8,317.0,125.76,105.73
2018,3,9,9,15,278.5,210.5,2.7,13.35,350.0,136.28,114.3
2018,3,9,9,30,285.0,230.0,2.6,13.9,383.0,146.41,122.43
2018,3,9,9,45,226.5,245.5,2.5,14.5,372.5,159.16,132.68
2018,3,9,10,0,168.0,261.0,2.4,15.1,362.0,165.81,137.67
2018,3,9,10,15,170.5,276.5,2.3,15.45,383.5,173.69,143.8
2018,3,9,10,30,173.0,292.0,2.2,15.8,405.0,182.55,150.73
2018,3,9,10,45,334.5,273.5,2.1,16.15,502.5,198.34,144.45
2018,3,9,11,0,496.0,255.0,2.0,16.5,600.0,236.05,164.07
2018,3,9,11,15,500.5,260.5,2.05,16.65,615.5,279.41,198.75
2018,3,9,11,30,505.0,266.0,2.1,16.8,631.0,323.2,235.79
2018,3,9,11,45,446.5,291.5,2.2,17.0,617.5,359.46,269.08
2018,3,9,12,0,388.0,317.0,2.3,17.2,604.0,388.57,295.73
2018,3,9,12,15,372.5,321.5,2.3,17.2,597.0,415.6,319.27
2018,3,9,12,30,357.0,326.0,2.3,17.2,590.0,440.5,340.56
2018,3,9,12,45,361.5,323.0,2.25,17.25,588.0,468.35,363.4
2018,3,9,13,0,366.0,320.0,2.2,17.3,586.0,495.57,385.37
2018,3,9,13,15,444.5,284.0,2.2,17.25,601.0,551.69,429.71
2018,3,9,13,30,523.0,248.0,2.2,17.2,616.0,603.19,470.47
2018,3,9,13,45,630.0,200.5,2.2,17.15,629.5,672.85,524.68
2018,3,9,14,0,737.0,153.0,2.2,17.1,643.0,740.04,576.66
2018,3,9,14,15,763.5,136.5,2.15,16.95,624.5,774.9,603.43
2018,3,9,14,30,790.0,120.0,2.1,16.8,606.0,802.68,623.89
2018,3,9,14,45,600.0,165.0,2.05,16.7,521.5,719.47,564.39
2018,3,9,15,0,410.0,210.0,2.0,16.6,437.0,612.19,484.46
2018,3,9,15,15,384.0,197.5,2.0,16.6,397.5,569.23,455.11
2018,3,9,15,30,358.0,185.0,2.0,16.6,358.0,543.78,437.45
2018,3,9,15,45,352.0,166.0,1.8,16.05,322.0,526.08,425.94
2018,3,9,16,0,346.0,147.0,1.6,15.5,286.0,506.02,412.29
2018,3,9,16,15,369.0,124.0,1.5,14.85,255.0,527.82,431.22
2018,3,9,16,30,392.0,101.0,1.4,14.2,224.0,524.49,430.64
2018,3,9,16,45,355.5,86.5,1.35,13.5,183.0,475.23,392.71
2018,3,9,17,0,319.0,72.0,1.3,12.8,142.0,424.82,352.22
2018,3,9,17,15,264.5,57.0,1.3,12.4,104.5,357.16,294.98
2018,3,9,17,30,210.0,42.0,1.3,12.0,67.0,290.7,234.63
2018,3,9,17,45,135.5,27.0,1.35,11.6,40.0,197.95,116.2
2018,3,9,18,0,61.0,12.0,1.4,11.2,13.0,59.94,0.0
2018,3,9,18,15,30.5,6.0,1.4,11.0,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.3,1.0,0.79,0.0
2018,3,10,6,45,2.5,3.0,0.95,8.6,3.0,2.35,0.0
2018,3,10,7,0,0.0,5.0,0.9,8.9,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.2,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.5,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,9.75,10.0,7.59,1.29
2018,3,10,8,0,0.0,12.0,0.8,10.0,12.0,9.11,2.7
2018,3,10,8,15,0.0,17.0,0.7,10.25,17.0,12.93,6.19
2018,3,10,8,30,0.0,22.0,0.6,10.5,22.0,16.76,9.65
2018,3,10,8,45,0.0,36.0,0.5,10.7,36.0,27.5,19.34
2018,3,10,9,0,0.0,50.0,0.4,10.9,50.0,38.28,28.96
2018,3,10,9,15,0.0,79.5,0.45,11.25,79.5,61.11,49.13
2018,3,10,9,30,0.0,109.0,0.5,11.6,109.0,82.71,67.86
2018,3,10,9,45,1.5,139.0,0.55,11.95,140.0,103.68,85.76
2018,3,10,10,0,3.0,169.0,0.6,12.3,171.0,124.03,102.89
2018,3,10,10,15,3.0,170.5,0.65,12.45,172.5,125.44,103.77
2018,3,10,10,30,3.0,172.0,0.7,12.6,174.0,126.89,104.77
2018,3,10,10,45,2.5,153.5,0.75,12.8,155.0,115.34,90.38
2018,3,10,11,0,2.0,135.0,0.8,13.0,136.0,102.85,80.01
2018,3,10,11,15,4.0,155.5,0.85,13.1,158.0,118.55,92.7
2018,3,10,11,30,6.0,176.0,0.9,13.2,180.0,134.68,105.64
2018,3,10,11,45,5.0,169.5,0.9,13.3,173.0,130.62,102.27
2018,3,10,12,0,4.0,163.0,0.9,13.4,166.0,126.23,98.71
2018,3,10,12,15,5.5,183.0,0.9,13.45,187.0,142.7,112.04
2018,3,10,12,30,7.0,203.0,0.9,13.5,208.0,159.69,125.7
2018,3,10,12,45,6.0,193.0,0.85,13.55,197.5,152.65,120.01
2018,3,10,13,0,5.0,183.0,0.8,13.6,187.0,145.26,114.12
2018,3,10,13,15,3.5,173.0,0.75,13.6,175.5,137.25,107.73
2018,3,10,13,30,2.0,163.0,0.7,13.6,164.0,128.91,101.07
2018,3,10,13,45,3.0,170.0,0.65,13.55,172.0,136.03,107.02
2018,3,10,14,0,4.0,177.0,0.6,13.5,180.0,143.52,113.25
2018,3,10,14,15,4.0,173.5,0.55,13.45,176.0,141.65,111.9
2018,3,10,14,30,4.0,170.0,0.5,13.4,172.0,139.85,110.67
2018,3,10,14,45,7.0,168.5,0.45,13.35,172.5,142.53,113.21
2018,3,10,15,0,10.0,167.0,0.4,13.3,173.0,145.64,116.13
2018,3,10,15,15,14.5,167.5,0.4,13.3,175.0,152.58,122.3
2018,3,10,15,30,19.0,168.0,0.4,13.3,177.0,160.51,129.3
2018,3,10,15,45,28.5,161.5,0.4,13.0,173.5,183.74,149.16
2018,3,10,16,0,38.0,155.0,0.4,12.7,170.0,191.99,156.78
2018,3,10,16,15,33.0,132.5,0.5,12.35,144.5,166.23,136.21
2018,3,10,16,30,28.0,110.0,0.6,12.0,119.0,139.48,114.42
2018,3,10,16,45,25.0,95.5,0.65,11.6,102.5,125.41,102.76
2018,3,10,17,0,22.0,81.0,0.7,11.2,86.0,111.87,91.03
2018,3,10,17,15,13.0,61.0,0.75,11.0,63.5,72.03,56.3
2018,3,10,17,30,4.0,41.0,0.8,10.8,41.0,44.02,31.27
2018,3,10,17,45,8.0,24.5,0.85,10.55,24.5,36.35,18.53
2018,3,10,18,0,12.0,8.0,0.9,10.3,8.0,16.26,0.0
2018,3,10,18,15,6.0,4.0,0.9,10.15,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,6,15,45.0,5.0,0.65,6.35,5.5,0.0,0.0
2018,3,11,6,30,90.0,10.0,0.7,6.8,11.0,7.87,0.0
2018,3,11,6,45,247.5,22.0,0.75,7.25,44.5,18.23,0.0
2018,3,11,7,0,405.0,34.0,0.8,7.7,78.0,28.34,18.86
2018,3,11,7,15,502.5,42.0,0.7,8.25,126.0,34.98,25.81
2018,3,11,7,30,600.0,50.0,0.6,8.8,174.0,41.77,32.35
2018,3,11,7,45,658.0,55.0,0.55,9.3,225.5,49.81,39.8
2018,3,11,8,0,716.0,60.0,0.5,9.8,277.0,54.38,43.91
2018,3,11,8,15,755.0,64.0,0.4,10.5,328.5,57.94,46.94
2018,3,11,8,30,794.0,68.0,0.3,11.2,380.0,61.5,49.88
2018,3,11,8,45,820.5,71.5,0.25,11.9,428.5,64.46,52.22
2018,3,11,9,0,847.0,75.0,0.2,12.6,477.0,67.38,54.47
2018,3,11,9,15,868.5,76.5,0.3,13.2,521.5,75.96,61.67
2018,3,11,9,30,890.0,78.0,0.4,13.8,566.0,77.93,63.03
2018,3,11,9,45,906.5,79.0,0.5,14.4,605.5,79.37,63.96
2018,3,11,10,0,923.0,80.0,0.6,15.0,645.0,80.73,64.84
2018,3,11,10,15,927.5,83.5,0.75,15.55,675.5,83.24,66.72
2018,3,11,10,30,932.0,87.0,0.9,16.1,706.0,96.47,65.43
2018,3,11,10,45,892.5,105.5,1.1,16.65,716.0,164.2,95.57
2018,3,11,11,0,853.0,124.0,1.3,17.2,726.0,221.76,136.55
2018,3,11,11,15,865.0,123.0,1.45,17.55,745.5,280.26,184.13
2018,3,11,11,30,877.0,122.0,1.6,17.9,765.0,339.39,235.22
2018,3,11,11,45,899.5,115.5,1.75,18.25,781.5,400.44,288.14
2018,3,11,12,0,922.0,109.0,1.9,18.6,798.0,459.26,338.97
2018,3,11,12,15,914.5,112.5,2.0,18.75,796.5,512.68,385.24
2018,3,11,12,30,907.0,116.0,2.1,18.9,795.0,563.71,428.4
2018,3,11,12,45,933.0,103.5,2.15,19.0,796.5,617.6,472.41
2018,3,11,13,0,959.0,91.0,2.2,19.1,798.0,670.71,514.88
2018,3,11,13,15,937.0,97.0,2.15,19.15,776.0,708.84,544.8
2018,3,11,13,30,915.0,103.0,2.1,19.2,754.0,742.71,570.89
2018,3,11,13,45,926.0,95.5,2.1,19.25,736.5,783.36,601.62
2018,3,11,14,0,937.0,88.0,2.1,19.3,719.0,821.3,628.41
2018,3,11,14,15,926.5,87.0,2.0,19.25,688.0,846.08,645.43
2018,3,11,14,30,916.0,86.0,1.9,19.2,657.0,866.95,659.85
2018,3,11,14,45,902.0,84.5,1.8,19.15,619.0,880.34,669.24
2018,3,11,15,0,888.0,83.0,1.7,19.1,581.0,889.67,675.99
2018,3,11,15,15,861.0,82.0,1.7,19.1,535.0,894.13,680.65
2018,3,11,15,30,834.0,81.0,1.7,19.1,489.0,884.44,675.84
2018,3,11,15,45,779.0,79.5,1.35,18.85,431.5,844.17,646.51
2018,3,11,16,0,724.0,78.0,1.0,18.6,374.0,799.52,613.8
2018,3,11,16,15,718.5,70.0,0.9,18.15,332.0,789.12,608.19
2018,3,11,16,30,713.0,62.0,0.8,17.7,290.0,775.37,599.14
2018,3,11,16,45,653.0,58.0,0.7,17.25,239.0,720.56,560.17
2018,3,11,17,0,593.0,54.0,0.6,16.8,188.0,657.92,513.79
2018,3,11,17,15,515.0,46.0,0.65,16.5,141.0,572.32,448.94
2018,3,11,17,30,437.0,38.0,0.7,16.2,94.0,486.94,378.23
2018,3,11,17,45,284.0,26.5,0.7,15.9,56.5,328.8,213.96
2018,3,11,18,0,131.0,15.0,0.7,15.6,19.0,120.82,0.0
2018,3,11,18,15,65.5,7.5,0.7,15.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,1.05,9.35,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,1.1,9.9,11.0,7.87,0.0
2018,3,12,6,45,144.0,24.5,1.15,10.45,38.0,18.55,3.0
2018,3,12,7,0,226.0,39.0,1.2,11.0,65.0,29.44,19.7
2018,3,12,7,15,361.5,48.5,1.3,11.55,114.5,39.23,29.24
2018,3,12,7,30,497.0,58.0,1.4,12.1,164.0,47.09,36.64
2018,3,12,7,45,584.5,61.5,1.5,12.65,218.0,50.06,39.44
2018,3,12,8,0,672.0,65.0,1.6,13.2,272.0,53.34,42.34
2018,3,12,8,15,713.5,69.0,1.75,14.15,322.5,61.17,49.08
2018,3,12,8,30,755.0,73.0,1.9,15.1,373.0,64.59,51.78
2018,3,12,8,45,785.0,75.5,2.05,16.05,421.0,66.7,53.27
2018,3,12,9,0,815.0,78.0,2.2,17.0,469.0,68.83,54.75
2018,3,12,9,15,834.5,80.0,2.3,17.7,512.0,70.4,55.78
2018,3,12,9,30,854.0,82.0,2.4,18.4,555.0,79.69,63.45
2018,3,12,9,45,868.0,84.0,2.55,19.05,592.5,81.6,64.74
2018,3,12,10,0,882.0,86.0,2.7,19.7,630.0,83.41,65.96
2018,3,12,10,15,847.5,104.0,2.75,20.05,648.0,84.7,66.83
2018,3,12,10,30,813.0,122.0,2.8,20.4,666.0,107.53,72.32
2018,3,12,10,45,765.0,147.5,2.9,20.75,674.0,166.69,100.3
2018,3,12,11,0,717.0,173.0,3.0,21.1,682.0,228.2,145.98
2018,3,12,11,15,785.5,147.5,3.05,21.3,717.0,282.46,187.68
2018,3,12,11,30,854.0,122.0,3.1,21.5,752.0,336.08,232.27
2018,3,12,11,45,892.0,107.0,3.1,21.7,772.0,395.2,283.23
2018,3,12,12,0,930.0,92.0,3.1,21.9,792.0,453.01,333.03
2018,3,12,12,15,744.0,160.0,3.1,22.0,720.0,475.25,357.28
2018,3,12,12,30,558.0,228.0,3.1,22.1,648.0,477.99,363.9
2018,3,12,12,45,309.5,262.0,3.15,22.2,494.5,394.76,303.94
2018,3,12,13,0,61.0,296.0,3.2,22.3,341.0,276.91,213.4
2018,3,12,13,15,34.5,232.0,3.15,22.2,257.5,212.79,164.3
2018,3,12,13,30,8.0,168.0,3.1,22.1,174.0,137.13,104.75
2018,3,12,13,45,41.0,231.0,3.1,22.05,259.0,225.81,175.66
2018,3,12,14,0,74.0,294.0,3.1,22.0,344.0,315.79,246.17
2018,3,12,14,15,49.0,259.0,3.1,21.85,291.5,269.52,210.31
2018,3,12,14,30,24.0,224.0,3.1,21.7,239.0,204.74,159.66
2018,3,12,14,45,14.5,176.5,3.1,21.6,185.5,156.04,121.34
2018,3,12,15,0,5.0,129.0,3.1,21.5,132.0,106.88,81.91
2018,3,12,15,15,25.0,147.5,3.1,21.5,160.0,155.33,122.16
2018,3,12,15,30,45.0,166.0,3.1,21.5,188.0,197.62,157.16
2018,3,12,15,45,83.5,153.0,2.95,20.85,189.0,223.84,180.57
2018,3,12,16,0,122.0,140.0,2.8,20.2,190.0,269.83,219.73
2018,3,12,16,15,88.5,108.0,2.55,19.5,142.0,203.97,166.55
2018,3,12,16,30,55.0,76.0,2.3,18.8,94.0,136.32,110.72
2018,3,12,16,45,41.0,61.5,2.05,18.05,73.5,93.33,74.84
2018,3,12,17,0,27.0,47.0,1.8,17.3,53.0,65.88,51.23
2018,3,12,17,15,15.0,29.5,1.85,16.85,32.5,36.71,25.9
2018,3,12,17,30,3.0,12.0,1.9,16.4,12.0,11.74,4.17
2018,3,12,17,45,1.5,7.0,1.95,15.9,7.0,6.59,0.0
2018,3,12,18,0,0.0,2.0,2.0,15.4,2.0,1.57,0.0
2018,3,12,18,15,0.0,1.0,2.15,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,13,6,15,7.0,1.5,2.6,12.85,1.5,0.0,0.0
2018,3,13,6,30,14.0,3.0,2.6,12.9,3.0,2.36,0.0
2018,3,13,6,45,7.0,4.5,2.55,13.0,4.5,3.74,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.1,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.05,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.0,9.0,6.82,0.47
2018,3,13,7,45,0.0,12.5,2.8,12.95,12.5,9.49,2.92
2018,3,13,8,0,0.0,16.0,2.9,12.9,16.0,12.16,5.35
2018,3,13,8,15,0.0,17.0,3.0,12.75,17.0,12.94,6.04
2018,3,13,8,30,0.0,18.0,3.1,12.6,18.0,13.71,6.71
2018,3,13,8,45,0.0,21.0,3.25,12.4,21.0,16.01,8.76
2018,3,13,9,0,0.0,24.0,3.4,12.2,24.0,18.32,10.8
2018,3,13,9,15,0.0,32.5,3.5,12.25,32.5,24.86,16.59
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,31.41,22.35
2018,3,13,9,45,0.0,55.5,3.75,12.3,55.5,42.61,32.2
2018,3,13,10,0,0.0,70.0,3.9,12.3,70.0,53.85,42.01
2018,3,13,10,15,0.0,91.0,4.0,12.5,91.0,70.17,56.18
2018,3,13,10,30,0.0,112.0,4.1,12.7,112.0,85.58,66.29
2018,3,13,10,45,2.0,138.5,4.25,12.9,140.0,104.97,82.13
2018,3,13,11,0,4.0,165.0,4.4,13.1,168.0,124.65,98.09
2018,3,13,11,15,50.5,241.0,4.45,13.35,278.5,184.31,144.73
2018,3,13,11,30,97.0,317.0,4.5,13.6,389.0,253.81,199.27
2018,3,13,11,45,178.5,315.0,4.6,13.85,449.5,291.11,227.71
2018,3,13,12,0,260.0,313.0,4.7,14.1,510.0,340.41,266.93
2018,3,13,12,15,236.0,315.5,4.7,14.25,494.5,354.62,280.09
2018,3,13,12,30,212.0,318.0,4.7,14.4,479.0,361.38,286.92
2018,3,13,12,45,136.5,313.5,4.75,14.55,416.5,333.22,265.52
2018,3,13,13,0,61.0,309.0,4.8,14.7,354.0,287.89,229.46
2018,3,13,13,15,75.0,308.0,4.75,14.7,362.5,304.15,243.17
2018,3,13,13,30,89.0,307.0,4.7,14.7,371.0,321.59,257.78
2018,3,13,13,45,117.0,309.0,4.7,14.7,390.5,367.72,295.39
2018,3,13,14,0,145.0,311.0,4.7,14.7,410.0,403.27,324.64
2018,3,13,14,15,189.5,292.5,4.6,14.7,416.0,433.54,350.33
2018,3,13,14,30,234.0,274.0,4.5,14.7,422.0,464.99,377.04
2018,3,13,14,45,248.0,253.0,4.45,14.7,401.5,487.93,396.22
2018,3,13,15,0,262.0,232.0,4.4,14.7,381.0,490.66,400.06
2018,3,13,15,15,249.0,219.5,4.4,14.7,352.5,477.31,390.67
2018,3,13,15,30,236.0,207.0,4.4,14.7,324.0,462.24,379.9
2018,3,13,15,45,245.0,187.0,4.1,14.3,298.5,456.67,377.29
2018,3,13,16,0,254.0,167.0,3.8,13.9,273.0,449.4,373.44
2018,3,13,16,15,243.5,145.5,3.35,13.35,236.5,420.08,351.2
2018,3,13,16,30,233.0,124.0,2.9,12.8,200.0,388.78,326.83
2018,3,13,16,45,174.0,106.5,2.5,12.2,158.0,316.82,267.02
2018,3,13,17,0,115.0,89.0,2.1,11.6,116.0,225.73,189.97
2018,3,13,17,15,90.0,68.5,1.9,10.95,86.5,180.49,150.57
2018,3,13,17,30,65.0,48.0,1.7,10.3,57.0,133.98,108.72
2018,3,13,17,45,43.5,30.5,1.5,9.65,35.5,94.9,66.11
2018,3,13,18,0,22.0,13.0,1.3,9.0,14.0,28.63,0.0
2018,3,13,18,15,11.0,6.5,1.2,8.95,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,6.35,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,7.1,2.0,1.57,0.0
2018,3,14,6,45,0.0,4.0,1.6,7.85,4.0,3.02,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.6,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,1.95,8.9,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,2.1,9.2,9.0,6.82,0.57
2018,3,14,7,45,0.0,12.5,2.2,9.5,12.5,9.49,3.03
2018,3,14,8,0,0.0,16.0,2.3,9.8,16.0,12.16,5.47
2018,3,14,8,15,37.5,70.5,2.4,9.95,86.0,54.03,43.47
2018,3,14,8,30,75.0,125.0,2.5,10.1,156.0,88.04,73.8
2018,3,14,8,45,159.5,157.0,2.65,10.2,232.5,108.76,91.9
2018,3,14,9,0,244.0,189.0,2.8,10.3,309.0,123.95,104.94
2018,3,14,9,15,129.0,186.5,2.9,10.3,250.5,125.64,106.1
2018,3,14,9,30,14.0,184.0,3.0,10.3,192.0,133.0,112.24
2018,3,14,9,45,7.5,125.5,3.1,10.3,130.0,94.81,78.55
2018,3,14,10,0,1.0,67.0,3.2,10.3,68.0,51.56,40.28
2018,3,14,10,15,0.5,58.0,3.3,10.3,58.5,44.61,34.07
2018,3,14,10,30,0.0,49.0,3.4,10.3,49.0,37.67,26.45
2018,3,14,10,45,0.0,56.5,3.45,10.3,56.5,43.49,31.33
2018,3,14,11,0,0.0,64.0,3.5,10.3,64.0,49.32,36.21
2018,3,14,11,15,80.5,184.0,3.5,10.35,244.0,151.32,117.98
2018,3,14,11,30,161.0,304.0,3.5,10.4,424.0,262.3,206.13
2018,3,14,11,45,331.5,288.5,3.5,10.45,539.5,326.5,254.79
2018,3,14,12,0,502.0,273.0,3.5,10.5,655.0,414.21,324.26
2018,3,14,12,15,289.5,249.5,3.45,10.55,470.0,331.58,264.28
2018,3,14,12,30,77.0,226.0,3.4,10.6,285.0,221.95,178.3
2018,3,14,12,45,53.5,218.0,3.35,10.7,258.5,203.66,163.97
2018,3,14,13,0,30.0,210.0,3.3,10.8,232.0,187.81,151.04
2018,3,14,13,15,281.5,217.5,3.25,10.85,421.5,383.56,313.09
2018,3,14,13,30,533.0,225.0,3.2,10.9,611.0,599.87,484.36
2018,3,14,13,45,713.5,162.5,3.2,11.0,662.0,711.75,572.14
2018,3,14,14,0,894.0,100.0,3.2,11.1,713.0,809.75,647.28
2018,3,14,14,15,671.0,165.0,3.15,11.2,613.5,742.66,596.4
2018,3,14,14,30,448.0,230.0,3.1,11.3,514.0,638.05,515.18
2018,3,14,14,45,554.5,183.5,3.05,11.35,515.0,701.01,567.58
2018,3,14,15,0,661.0,137.0,3.0,11.4,516.0,773.9,624.14
2018,3,14,15,15,707.0,119.0,3.0,11.4,497.0,812.25,653.53
2018,3,14,15,30,753.0,101.0,3.0,11.4,478.0,847.57,680.97
2018,3,14,15,45,749.0,91.0,2.9,11.25,435.5,843.27,679.14
2018,3,14,16,0,745.0,81.0,2.8,11.1,393.0,829.3,670.47
2018,3,14,16,15,750.0,70.5,2.5,10.65,351.5,825.54,668.4
2018,3,14,16,30,755.0,60.0,2.2,10.2,310.0,818.04,662.68
2018,3,14,16,45,705.0,55.0,1.9,9.8,257.5,763.15,620.51
2018,3,14,17,0,655.0,50.0,1.6,9.4,205.0,705.77,574.68
2018,3,14,17,15,573.0,43.5,1.6,8.75,155.0,615.56,503.69
2018,3,14,17,30,491.0,37.0,1.6,8.1,105.0,536.82,436.0
2018,3,14,17,45,333.0,27.5,1.55,7.5,65.0,381.39,283.47
2018,3,14,18,0,175.0,18.0,1.5,6.9,25.0,160.91,0.0
2018,3,14,18,15,87.5,9.0,1.6,6.75,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
