Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,0,429.0,326.0,3.5,17.5,685.0,221.33,155.65
2018,5,14,10,15,546.0,285.0,3.65,17.8,757.0,254.49,174.2
2018,5,14,10,30,663.0,244.0,3.8,18.1,829.0,293.72,201.69
2018,5,14,10,45,772.5,190.5,4.0,18.4,887.0,344.61,241.99
2018,5,14,11,0,882.0,137.0,4.2,18.7,945.0,401.7,289.29
2018,5,14,11,15,885.5,137.5,4.3,18.85,957.5,456.37,337.61
2018,5,14,11,30,889.0,138.0,4.4,19.0,970.0,510.62,384.64
2018,5,14,11,45,890.5,137.5,4.55,19.15,975.0,562.59,429.0
2018,5,14,12,0,892.0,137.0,4.7,19.3,980.0,613.49,471.48
2018,5,14,12,15,890.0,137.5,4.8,19.3,976.5,661.65,511.04
2018,5,14,12,30,888.0,138.0,4.9,19.3,973.0,708.01,548.44
2018,5,14,12,45,884.0,139.0,5.0,19.3,962.5,751.29,582.87
2018,5,14,13,0,880.0,140.0,5.1,19.3,952.0,792.17,615.01
2018,5,14,13,15,876.5,139.0,5.15,19.15,934.5,829.24,643.1
2018,5,14,13,30,873.0,138.0,5.2,19.0,917.0,863.46,668.65
2018,5,14,13,45,868.5,136.0,5.25,18.85,893.0,892.93,690.89
2018,5,14,14,0,864.0,134.0,5.3,18.7,869.0,919.17,710.94
2018,5,14,14,15,857.0,131.0,5.3,18.45,838.0,938.81,726.44
2018,5,14,14,30,850.0,128.0,5.3,18.2,807.0,968.79,749.43
2018,5,14,14,45,840.0,125.5,5.35,17.95,770.0,979.14,759.01
2018,5,14,15,0,830.0,123.0,5.4,17.7,733.0,985.72,766.25
2018,5,14,15,15,815.5,120.5,5.4,17.7,691.0,984.06,766.75
2018,5,14,15,30,801.0,118.0,5.4,17.7,649.0,978.63,764.79
2018,5,14,15,45,784.0,114.0,5.35,16.95,603.0,965.28,759.19
2018,5,14,16,0,767.0,110.0,5.3,16.2,557.0,948.37,751.11
2018,5,14,16,15,745.5,105.5,5.2,15.75,508.5,930.13,740.88
2018,5,14,16,30,724.0,101.0,5.1,15.3,460.0,902.03,723.34
2018,5,14,16,45,693.5,96.0,5.05,14.8,409.5,861.42,696.73
2018,5,14,17,0,663.0,91.0,5.0,14.3,359.0,818.5,667.78
2018,5,14,17,15,620.0,84.5,4.85,13.75,308.0,759.42,625.1
2018,5,14,17,30,577.0,78.0,4.7,13.2,257.0,699.21,580.09
2018,5,14,17,45,516.0,70.0,4.6,12.7,208.0,619.63,517.83
2018,5,14,18,0,455.0,62.0,4.5,12.2,159.0,540.67,453.19
2018,5,14,18,15,363.0,52.0,4.25,11.75,116.0,431.04,360.0
2018,5,14,18,30,271.0,42.0,4.0,11.3,73.0,334.18,272.0
2018,5,14,18,45,163.0,27.5,3.8,10.85,43.5,210.41,116.06
2018,5,14,19,0,55.0,13.0,3.6,10.4,14.0,52.37,0.0
2018,5,14,19,15,27.5,6.5,3.55,10.25,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,4,45,8.0,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,15,5,0,16.0,4.0,1.9,9.2,4.0,3.15,0.0
2018,5,15,5,15,89.5,16.5,2.15,9.65,24.0,12.53,0.0
2018,5,15,5,30,163.0,29.0,2.4,10.1,44.0,21.95,12.16
2018,5,15,5,45,207.0,37.0,2.65,10.6,68.0,27.98,19.04
2018,5,15,6,0,251.0,45.0,2.9,11.1,92.0,33.96,24.82
2018,5,15,6,15,143.5,47.0,2.9,11.5,75.5,35.6,26.52
2018,5,15,6,30,36.0,49.0,2.9,11.9,59.0,38.36,29.06
2018,5,15,6,45,18.0,75.5,2.85,12.3,80.5,56.86,45.63
2018,5,15,7,0,0.0,102.0,2.8,12.7,102.0,75.98,62.47
2018,5,15,7,15,5.0,131.0,2.75,13.15,133.5,95.97,79.8
2018,5,15,7,30,10.0,160.0,2.7,13.6,165.0,115.56,96.48
2018,5,15,7,45,26.5,191.0,2.6,14.05,205.5,130.42,108.8
2018,5,15,8,0,43.0,222.0,2.5,14.5,246.0,148.74,123.92
2018,5,15,8,15,209.0,228.0,2.5,14.95,360.5,142.26,117.75
2018,5,15,8,30,375.0,234.0,2.5,15.4,475.0,148.77,122.74
2018,5,15,8,45,596.0,177.5,2.5,15.9,591.5,112.18,91.15
2018,5,15,9,0,817.0,121.0,2.5,16.4,708.0,91.94,73.59
2018,5,15,9,15,816.0,129.0,2.55,16.8,742.0,95.1,76.01
2018,5,15,9,30,815.0,137.0,2.6,17.2,776.0,97.91,78.11
2018,5,15,9,45,814.5,144.5,2.7,17.6,805.5,122.73,79.23
2018,5,15,10,0,814.0,152.0,2.8,18.0,835.0,178.53,106.61
2018,5,15,10,15,846.0,141.0,2.9,18.35,870.5,229.75,141.55
2018,5,15,10,30,878.0,130.0,3.0,18.7,906.0,290.36,190.12
2018,5,15,10,45,882.5,131.0,3.15,19.05,925.5,345.89,238.52
2018,5,15,11,0,887.0,132.0,3.3,19.4,945.0,401.48,287.48
2018,5,15,11,15,890.0,132.0,3.45,19.6,957.0,455.74,335.1
2018,5,15,11,30,893.0,132.0,3.6,19.8,969.0,509.49,381.33
2018,5,15,11,45,894.5,132.0,3.8,20.0,974.0,561.77,425.4
2018,5,15,12,0,896.0,132.0,4.0,20.2,979.0,613.01,467.58
2018,5,15,12,15,896.5,131.0,4.15,20.25,976.5,661.65,507.01
2018,5,15,12,30,897.0,130.0,4.3,20.3,974.0,708.63,544.37
2018,5,15,12,45,896.0,128.0,4.4,20.35,963.5,751.86,578.28
2018,5,15,13,0,895.0,126.0,4.5,20.4,953.0,792.74,610.03
2018,5,15,13,15,891.0,125.5,4.65,20.25,935.5,829.92,637.98
2018,5,15,13,30,887.0,125.0,4.8,20.1,918.0,864.21,663.89
2018,5,15,13,45,881.0,123.5,4.9,19.95,893.0,892.82,685.61
2018,5,15,14,0,875.0,122.0,5.0,19.8,868.0,918.11,705.15
2018,5,15,14,15,866.5,121.0,5.05,19.5,837.0,938.16,721.26
2018,5,15,14,30,858.0,120.0,5.1,19.2,806.0,954.68,735.11
2018,5,15,14,45,846.5,117.5,5.15,18.9,768.5,963.18,743.54
2018,5,15,15,0,835.0,115.0,5.2,18.6,731.0,981.77,759.35
2018,5,15,15,15,821.0,113.0,5.2,18.6,689.5,981.09,760.45
2018,5,15,15,30,807.0,111.0,5.2,18.6,648.0,976.7,759.23
2018,5,15,15,45,788.0,108.0,5.2,17.6,601.5,962.42,754.08
2018,5,15,16,0,769.0,105.0,5.2,16.6,555.0,944.61,746.46
2018,5,15,16,15,743.5,101.5,5.1,16.05,505.5,916.2,729.1
2018,5,15,16,30,718.0,98.0,5.0,15.5,456.0,891.93,714.66
2018,5,15,16,45,691.0,93.0,4.95,14.95,407.0,854.88,690.79
2018,5,15,17,0,664.0,88.0,4.9,14.4,358.0,815.51,664.64
2018,5,15,17,15,622.5,82.0,4.8,13.95,307.5,758.59,623.69
2018,5,15,17,30,581.0,76.0,4.7,13.5,257.0,700.54,580.46
2018,5,15,17,45,522.0,68.0,4.55,13.05,208.5,622.87,519.59
2018,5,15,18,0,463.0,60.0,4.4,12.6,160.0,545.88,456.55
2018,5,15,18,15,375.5,50.5,4.2,12.3,117.5,443.44,369.49
2018,5,15,18,30,288.0,41.0,4.0,12.0,75.0,346.02,281.72
2018,5,15,18,45,177.5,26.5,3.85,11.7,44.5,221.05,131.29
2018,5,15,19,0,67.0,12.0,3.7,11.4,14.0,60.8,0.0
2018,5,15,19,15,33.5,6.0,3.55,11.25,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,4,45,7.5,3.0,2.15,9.2,3.0,0.0,0.0
2018,5,16,5,0,15.0,6.0,2.2,9.4,6.0,4.72,0.0
2018,5,16,5,15,110.0,21.0,2.45,9.9,30.5,15.86,0.0
2018,5,16,5,30,205.0,36.0,2.7,10.4,55.0,27.14,16.58
2018,5,16,5,45,317.0,46.5,2.95,10.9,96.5,35.36,25.53
2018,5,16,6,0,429.0,57.0,3.2,11.4,138.0,46.12,35.65
2018,5,16,6,15,439.5,69.5,3.2,11.85,174.5,55.11,43.98
2018,5,16,6,30,450.0,82.0,3.2,12.3,211.0,61.12,49.44
2018,5,16,6,45,490.0,93.5,3.2,12.75,259.5,69.09,56.45
2018,5,16,7,0,530.0,105.0,3.2,13.2,308.0,78.94,64.96
2018,5,16,7,15,633.0,98.0,3.2,13.65,374.5,74.36,60.59
2018,5,16,7,30,736.0,91.0,3.2,14.1,441.0,76.59,62.24
2018,5,16,7,45,753.0,97.0,3.15,14.55,489.0,80.38,65.22
2018,5,16,8,0,770.0,103.0,3.1,15.0,537.0,83.96,67.98
2018,5,16,8,15,753.5,118.0,3.15,15.4,573.0,92.42,74.96
2018,5,16,8,30,737.0,133.0,3.2,15.8,609.0,92.18,74.4
2018,5,16,8,45,642.5,172.5,3.2,16.2,607.5,110.46,89.7
2018,5,16,9,0,548.0,212.0,3.2,16.6,606.0,129.48,105.42
2018,5,16,9,15,541.0,226.5,3.25,16.9,633.0,134.44,109.21
2018,5,16,9,30,534.0,241.0,3.3,17.2,660.0,138.95,112.64
2018,5,16,9,45,322.0,302.0,3.4,17.5,557.5,185.1,137.8
2018,5,16,10,0,110.0,363.0,3.5,17.8,455.0,231.2,175.47
2018,5,16,10,15,111.0,375.0,3.55,17.95,470.5,251.46,190.35
2018,5,16,10,30,112.0,387.0,3.6,18.1,486.0,272.31,206.55
2018,5,16,10,45,339.0,332.5,3.6,18.25,642.0,310.99,229.77
2018,5,16,11,0,566.0,278.0,3.6,18.4,798.0,373.52,274.95
2018,5,16,11,15,551.0,292.0,3.55,18.5,803.5,422.35,316.28
2018,5,16,11,30,536.0,306.0,3.5,18.6,809.0,464.5,351.61
2018,5,16,11,45,330.5,369.5,3.45,18.75,680.0,441.52,337.5
2018,5,16,12,0,125.0,433.0,3.4,18.9,551.0,397.94,305.16
2018,5,16,12,15,135.5,419.0,3.45,19.0,547.0,410.18,315.31
2018,5,16,12,30,146.0,405.0,3.5,19.1,543.0,422.27,325.17
2018,5,16,12,45,153.5,396.5,3.5,19.2,540.0,436.33,336.37
2018,5,16,13,0,161.0,388.0,3.5,19.3,537.0,450.06,347.31
2018,5,16,13,15,176.0,406.5,3.6,19.3,566.5,492.52,379.77
2018,5,16,13,30,191.0,425.0,3.7,19.3,596.0,536.67,413.2
2018,5,16,13,45,128.0,396.5,3.75,19.3,510.0,471.52,364.15
2018,5,16,14,0,65.0,368.0,3.8,19.3,424.0,381.29,295.57
2018,5,16,14,15,59.0,342.5,3.85,19.15,391.5,358.87,279.46
2018,5,16,14,30,53.0,317.0,3.9,19.0,359.0,334.96,261.83
2018,5,16,14,45,43.5,299.5,3.95,18.85,333.0,314.35,246.4
2018,5,16,15,0,34.0,282.0,4.0,18.7,307.0,292.72,230.03
2018,5,16,15,15,90.5,282.0,4.0,18.7,343.5,355.24,281.63
2018,5,16,15,30,147.0,282.0,4.0,18.7,380.0,443.92,352.42
2018,5,16,15,45,381.5,216.5,4.1,18.15,446.0,667.03,529.99
2018,5,16,16,0,616.0,151.0,4.2,17.6,512.0,849.86,670.33
2018,5,16,16,15,682.0,123.5,4.2,17.2,491.0,887.91,699.68
2018,5,16,16,30,748.0,96.0,4.2,16.8,470.0,912.88,720.74
2018,5,16,16,45,719.0,91.0,4.2,16.4,419.0,880.37,700.41
2018,5,16,17,0,690.0,86.0,4.2,16.0,368.0,838.66,673.19
2018,5,16,17,15,650.0,79.5,4.15,15.45,316.5,782.13,634.15
2018,5,16,17,30,610.0,73.0,4.1,14.9,265.0,724.39,592.69
2018,5,16,17,45,554.0,66.0,4.05,14.4,216.0,650.26,536.35
2018,5,16,18,0,498.0,59.0,4.0,13.9,167.0,576.56,477.46
2018,5,16,18,15,411.5,49.5,3.8,13.35,123.0,474.17,392.12
2018,5,16,18,30,325.0,40.0,3.6,12.8,79.0,375.45,304.64
2018,5,16,18,45,205.5,27.0,3.4,12.25,47.5,245.61,154.46
2018,5,16,19,0,86.0,14.0,3.2,11.7,16.0,76.97,0.0
2018,5,16,19,15,43.0,7.0,3.1,11.45,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,17,4,45,18.0,4.0,1.65,8.65,4.0,0.0,0.0
2018,5,17,5,0,36.0,8.0,1.7,8.9,8.0,6.29,0.0
2018,5,17,5,15,138.5,21.5,2.05,9.6,33.0,16.3,0.0
2018,5,17,5,30,241.0,35.0,2.4,10.3,58.0,26.58,16.35
2018,5,17,5,45,337.0,45.5,2.7,10.95,98.5,37.0,27.01
2018,5,17,6,0,433.0,56.0,3.0,11.6,139.0,45.3,34.91
2018,5,17,6,15,498.0,63.5,3.05,12.2,186.5,50.95,40.21
2018,5,17,6,30,563.0,71.0,3.1,12.8,234.0,56.61,45.31
2018,5,17,6,45,609.0,76.5,3.15,13.4,284.0,60.55,48.69
2018,5,17,7,0,655.0,82.0,3.2,14.0,334.0,64.48,51.95
2018,5,17,7,15,687.5,87.5,3.15,14.55,385.0,68.14,54.9
2018,5,17,7,30,720.0,93.0,3.1,15.1,436.0,71.7,57.71
2018,5,17,7,45,744.0,96.5,3.05,15.65,485.0,79.79,64.42
2018,5,17,8,0,768.0,100.0,3.0,16.2,534.0,81.83,65.81
2018,5,17,8,15,787.0,103.0,3.0,16.6,580.5,83.34,66.79
2018,5,17,8,30,806.0,106.0,3.0,17.0,627.0,84.77,67.7
2018,5,17,8,45,821.0,108.0,2.95,17.45,670.0,85.38,67.91
2018,5,17,9,0,836.0,110.0,2.9,17.9,713.0,85.93,68.08
2018,5,17,9,15,848.0,112.0,2.95,18.3,751.5,96.47,76.72
2018,5,17,9,30,860.0,114.0,3.0,18.7,790.0,97.22,77.06
2018,5,17,9,45,870.0,114.5,3.0,19.1,823.0,122.44,76.25
2018,5,17,10,0,880.0,115.0,3.0,19.5,856.0,177.06,101.93
2018,5,17,10,15,886.0,116.0,3.1,19.85,882.0,232.48,141.25
2018,5,17,10,30,892.0,117.0,3.2,20.2,908.0,288.47,187.34
2018,5,17,10,45,896.0,118.0,3.3,20.6,927.5,344.28,235.85
2018,5,17,11,0,900.0,119.0,3.4,21.0,947.0,400.07,284.75
2018,5,17,11,15,902.0,120.0,3.5,21.2,959.0,454.83,332.52
2018,5,17,11,30,904.0,121.0,3.6,21.4,971.0,508.99,378.76
2018,5,17,11,45,904.5,121.5,3.75,21.6,975.5,561.25,422.49
2018,5,17,12,0,905.0,122.0,3.9,21.8,980.0,612.36,464.2
2018,5,17,12,15,906.5,120.0,4.05,21.85,977.5,660.93,503.35
2018,5,17,12,30,908.0,118.0,4.2,21.9,975.0,707.84,540.45
2018,5,17,12,45,908.5,116.0,4.4,21.95,965.5,752.12,575.15
2018,5,17,13,0,909.0,114.0,4.6,22.0,956.0,794.15,607.77
2018,5,17,13,15,905.5,113.0,4.75,21.85,938.5,831.36,635.49
2018,5,17,13,30,902.0,112.0,4.9,21.7,921.0,865.66,661.26
2018,5,17,13,45,897.0,110.5,5.05,21.55,896.5,895.14,683.77
2018,5,17,14,0,892.0,109.0,5.2,21.4,872.0,921.32,704.15
2018,5,17,14,15,885.0,107.0,5.3,21.15,841.0,941.75,720.65
2018,5,17,14,30,878.0,105.0,5.4,20.9,810.0,958.62,734.88
2018,5,17,14,45,868.5,103.0,5.5,20.6,773.5,969.47,745.25
2018,5,17,15,0,859.0,101.0,5.6,20.3,737.0,976.65,753.29
2018,5,17,15,15,846.5,98.5,5.6,20.3,695.5,976.64,754.92
2018,5,17,15,30,834.0,96.0,5.6,20.3,654.0,973.0,754.19
2018,5,17,15,45,818.0,93.5,5.6,19.45,608.5,975.45,760.52
2018,5,17,16,0,802.0,91.0,5.6,18.6,563.0,961.25,755.05
2018,5,17,16,15,781.0,88.0,5.55,18.1,515.0,937.97,741.75
2018,5,17,16,30,760.0,85.0,5.5,17.6,467.0,911.56,726.09
2018,5,17,16,45,731.5,81.0,5.4,17.1,416.5,873.4,701.2
2018,5,17,17,0,703.0,77.0,5.3,16.6,366.0,832.76,673.96
2018,5,17,17,15,662.5,72.5,5.15,16.05,315.5,784.5,639.99
2018,5,17,17,30,622.0,68.0,5.0,15.5,265.0,728.96,599.19
2018,5,17,17,45,564.0,62.0,4.85,14.95,216.0,654.24,541.58
2018,5,17,18,0,506.0,56.0,4.7,14.4,167.0,580.16,481.78
2018,5,17,18,15,417.5,47.5,4.55,14.0,123.5,477.33,395.54
2018,5,17,18,30,329.0,39.0,4.4,13.6,80.0,378.36,307.78
2018,5,17,18,45,207.0,26.5,4.2,13.15,48.5,246.66,162.07
2018,5,17,19,0,85.0,14.0,4.0,12.7,17.0,76.23,0.0
2018,5,17,19,15,42.5,7.0,3.95,12.5,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.25,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.4,8.0,6.29,0.0
2018,5,18,5,15,131.5,22.0,3.1,10.8,33.5,16.65,0.0
2018,5,18,5,30,231.0,36.0,3.3,11.2,59.0,27.27,17.0
2018,5,18,5,45,329.5,47.0,3.5,11.6,100.0,35.81,25.91
2018,5,18,6,0,428.0,58.0,3.7,12.0,141.0,46.83,36.23
2018,5,18,6,15,327.5,78.0,3.75,12.4,152.5,57.18,45.76
2018,5,18,6,30,227.0,98.0,3.8,12.8,164.0,70.13,57.38
2018,5,18,6,45,175.5,127.0,3.85,13.25,184.0,89.4,74.37
2018,5,18,7,0,124.0,156.0,3.9,13.7,204.0,106.06,88.74
2018,5,18,7,15,169.5,176.0,3.85,14.15,251.5,118.93,99.56
2018,5,18,7,30,215.0,196.0,3.8,14.6,299.0,131.6,110.03
2018,5,18,7,45,368.5,184.0,3.8,15.05,383.5,118.74,98.35
2018,5,18,8,0,522.0,172.0,3.8,15.5,468.0,113.81,93.61
2018,5,18,8,15,659.5,142.0,3.8,15.95,548.5,97.2,78.89
2018,5,18,8,30,797.0,112.0,3.8,16.4,629.0,88.27,70.86
2018,5,18,8,45,821.5,111.0,3.75,16.9,675.0,87.18,69.6
2018,5,18,9,0,846.0,110.0,3.7,17.4,721.0,95.86,76.67
2018,5,18,9,15,859.0,110.5,3.7,17.8,759.5,96.01,76.49
2018,5,18,9,30,872.0,111.0,3.7,18.2,798.0,96.06,76.26
2018,5,18,9,45,883.0,111.0,3.75,18.6,831.5,122.6,75.72
2018,5,18,10,0,894.0,111.0,3.8,19.0,865.0,177.71,102.01
2018,5,18,10,15,893.5,116.0,3.8,19.3,889.5,234.81,143.25
2018,5,18,10,30,893.0,121.0,3.8,19.6,914.0,291.85,190.7
2018,5,18,10,45,852.5,149.5,3.85,19.95,920.0,349.65,242.29
2018,5,18,11,0,812.0,178.0,3.9,20.3,926.0,403.49,290.48
2018,5,18,11,15,779.0,201.0,4.0,20.5,926.0,455.75,336.28
2018,5,18,11,30,746.0,224.0,4.1,20.7,926.0,504.85,378.22
2018,5,18,11,45,836.0,169.0,4.15,20.95,959.5,561.33,424.2
2018,5,18,12,0,926.0,114.0,4.2,21.2,993.0,619.24,471.07
2018,5,18,12,15,923.0,116.0,4.35,21.2,990.0,668.67,511.05
2018,5,18,12,30,920.0,118.0,4.5,21.2,987.0,716.21,549.02
2018,5,18,12,45,914.5,120.0,4.65,21.2,976.0,759.85,583.51
2018,5,18,13,0,909.0,122.0,4.8,21.2,965.0,800.95,615.54
2018,5,18,13,15,891.0,129.5,4.9,21.0,943.0,833.96,640.24
2018,5,18,13,30,873.0,137.0,5.0,20.8,921.0,863.41,662.56
2018,5,18,13,45,828.0,158.5,5.1,20.65,886.0,892.35,684.51
2018,5,18,14,0,783.0,180.0,5.2,20.5,851.0,903.76,694.23
2018,5,18,14,15,746.5,190.0,5.2,20.2,811.0,917.21,705.45
2018,5,18,14,30,710.0,200.0,5.2,19.9,771.0,917.64,707.62
2018,5,18,14,45,689.5,197.0,5.25,19.6,730.5,916.03,708.89
2018,5,18,15,0,669.0,194.0,5.3,19.3,690.0,910.56,707.56
2018,5,18,15,15,722.0,159.5,5.3,19.3,667.0,941.54,731.27
2018,5,18,15,30,775.0,125.0,5.3,19.3,644.0,960.12,746.1
2018,5,18,15,45,730.0,127.5,5.35,18.4,589.0,933.32,731.74
2018,5,18,16,0,685.0,130.0,5.4,17.5,534.0,896.1,709.85
2018,5,18,16,15,714.5,112.0,5.4,17.0,501.5,906.72,721.42
2018,5,18,16,30,744.0,94.0,5.4,16.5,469.0,906.45,724.89
2018,5,18,16,45,715.5,90.0,5.4,16.0,419.5,875.4,705.6
2018,5,18,17,0,687.0,86.0,5.4,15.5,370.0,835.62,679.41
2018,5,18,17,15,646.0,80.5,5.3,14.95,319.0,779.55,639.56
2018,5,18,17,30,605.0,75.0,5.2,14.4,268.0,722.27,597.41
2018,5,18,17,45,547.5,68.0,5.1,13.9,219.0,646.82,538.9
2018,5,18,18,0,490.0,61.0,5.0,13.4,170.0,571.84,478.06
2018,5,18,18,15,402.0,51.5,4.85,13.0,126.0,468.22,390.66
2018,5,18,18,30,314.0,42.0,4.7,12.6,82.0,368.22,301.92
2018,5,18,18,45,199.0,29.0,4.5,12.2,50.5,246.48,168.43
2018,5,18,19,0,84.0,16.0,4.3,11.8,19.0,77.07,0.0
2018,5,18,19,15,42.0,8.0,4.25,11.55,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.3,10.25,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.3,10.3,8.0,6.29,0.0
2018,5,19,5,15,115.5,23.0,4.4,10.55,33.5,17.35,0.0
2018,5,19,5,30,204.0,38.0,4.5,10.8,59.0,28.59,18.27
2018,5,19,5,45,288.0,50.5,4.6,11.0,97.5,38.01,27.94
2018,5,19,6,0,372.0,63.0,4.7,11.2,136.0,47.43,36.89
2018,5,19,6,15,450.0,71.5,4.75,11.5,185.5,56.64,45.44
2018,5,19,6,30,528.0,80.0,4.8,11.8,235.0,62.92,51.15
2018,5,19,6,45,561.5,89.0,4.85,12.1,282.0,68.95,56.45
2018,5,19,7,0,595.0,98.0,4.9,12.4,329.0,74.77,61.44
2018,5,19,7,15,614.5,107.5,4.95,12.9,375.5,80.45,66.17
2018,5,19,7,30,634.0,117.0,5.0,13.4,422.0,85.84,70.56
2018,5,19,7,45,690.0,115.0,5.05,13.9,479.5,84.25,68.78
2018,5,19,8,0,746.0,113.0,5.1,14.4,537.0,83.03,67.34
2018,5,19,8,15,697.0,140.0,5.1,14.85,562.5,96.88,79.01
2018,5,19,8,30,648.0,167.0,5.1,15.3,588.0,109.72,89.68
2018,5,19,8,45,743.5,142.0,5.15,15.75,656.0,95.58,77.15
2018,5,19,9,0,839.0,117.0,5.2,16.2,724.0,90.03,72.08
2018,5,19,9,15,851.5,118.5,5.25,16.5,763.0,99.89,80.24
2018,5,19,9,30,864.0,120.0,5.3,16.8,802.0,100.3,80.33
2018,5,19,9,45,874.0,121.0,5.35,17.1,835.5,128.17,80.38
2018,5,19,10,0,884.0,122.0,5.4,17.4,869.0,183.26,107.52
2018,5,19,10,15,889.5,124.5,5.5,17.65,896.0,239.58,148.58
2018,5,19,10,30,895.0,127.0,5.6,17.9,923.0,296.47,196.44
2018,5,19,10,45,897.5,129.5,5.65,18.1,942.5,352.87,246.62
2018,5,19,11,0,900.0,132.0,5.7,18.3,962.0,409.13,297.22
2018,5,19,11,15,901.0,134.0,5.8,18.35,974.0,464.18,346.62
2018,5,19,11,30,902.0,136.0,5.9,18.4,986.0,518.57,394.56
2018,5,19,11,45,900.5,138.0,5.95,18.45,990.5,570.86,439.7
2018,5,19,12,0,899.0,140.0,6.0,18.5,995.0,621.9,482.76
2018,5,19,12,15,897.0,141.0,6.05,18.45,992.0,670.52,523.16
2018,5,19,12,30,895.0,142.0,6.1,18.4,989.0,717.38,561.4
2018,5,19,12,45,890.5,143.5,6.15,18.35,978.5,760.85,596.38
2018,5,19,13,0,886.0,145.0,6.2,18.3,968.0,801.92,629.02
2018,5,19,13,15,881.0,145.0,6.2,18.2,950.5,838.78,657.1
2018,5,19,13,30,876.0,145.0,6.2,18.1,933.0,872.75,682.51
2018,5,19,13,45,868.0,145.0,6.2,17.95,908.0,901.07,704.0
2018,5,19,14,0,860.0,145.0,6.2,17.8,883.0,940.24,733.41
2018,5,19,14,15,852.5,142.5,6.2,17.65,852.0,960.4,749.17
2018,5,19,14,30,845.0,140.0,6.2,17.5,821.0,976.91,762.54
2018,5,19,14,45,835.0,137.5,6.15,17.3,784.5,987.31,771.57
2018,5,19,15,0,825.0,135.0,6.1,17.1,748.0,993.94,778.11
2018,5,19,15,15,810.0,132.0,6.1,17.1,705.5,991.27,777.87
2018,5,19,15,30,795.0,129.0,6.1,17.1,663.0,984.8,775.11
2018,5,19,15,45,776.0,126.0,6.0,16.5,617.0,970.55,768.06
2018,5,19,16,0,757.0,123.0,5.9,15.9,571.0,961.24,764.73
2018,5,19,16,15,729.0,120.0,5.85,15.45,521.5,931.56,746.31
2018,5,19,16,30,701.0,117.0,5.8,15.0,472.0,898.84,725.54
2018,5,19,16,45,662.5,113.0,5.75,14.55,420.0,851.53,693.41
2018,5,19,17,0,624.0,109.0,5.7,14.1,368.0,801.9,658.85
2018,5,19,17,15,574.0,103.0,5.6,13.55,316.5,736.7,611.19
2018,5,19,17,30,524.0,97.0,5.5,13.0,265.0,663.59,555.7
2018,5,19,17,45,454.0,88.5,5.4,12.45,215.5,578.64,488.48
2018,5,19,18,0,384.0,80.0,5.3,11.9,166.0,495.94,420.31
2018,5,19,18,15,293.0,66.5,5.15,11.55,122.5,390.83,329.78
2018,5,19,18,30,202.0,53.0,5.0,11.2,79.0,276.09,228.09
2018,5,19,18,45,117.0,34.5,4.85,10.85,48.0,176.98,123.75
2018,5,19,19,0,32.0,16.0,4.7,10.5,17.0,37.17,0.0
2018,5,19,19,15,16.0,8.0,4.65,10.4,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,3.95,10.25,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,4.0,10.3,7.0,5.51,0.0
2018,5,20,5,15,64.0,18.5,4.05,10.4,24.5,14.08,0.0
2018,5,20,5,30,114.0,30.0,4.1,10.5,42.0,22.76,13.53
2018,5,20,5,45,77.0,27.5,4.15,10.6,37.5,21.12,13.09
2018,5,20,6,0,40.0,25.0,4.2,10.7,33.0,19.98,12.35
2018,5,20,6,15,20.0,31.0,4.2,10.85,35.0,24.62,16.69
2018,5,20,6,30,0.0,37.0,4.2,11.0,37.0,28.23,20.0
2018,5,20,6,45,24.5,88.5,4.2,11.2,98.0,65.64,53.7
2018,5,20,7,0,49.0,140.0,4.2,11.4,159.0,98.43,82.77
2018,5,20,7,15,90.0,170.5,4.15,11.6,211.5,117.8,99.54
2018,5,20,7,30,131.0,201.0,4.1,11.8,264.0,132.55,112.04
2018,5,20,7,45,182.5,221.5,4.1,11.95,319.5,145.18,122.57
2018,5,20,8,0,234.0,242.0,4.1,12.1,375.0,157.58,132.82
2018,5,20,8,15,239.5,264.5,4.1,12.2,411.0,161.57,135.77
2018,5,20,8,30,245.0,287.0,4.1,12.3,447.0,171.62,143.92
2018,5,20,8,45,266.0,304.0,4.05,12.4,488.0,178.93,149.69
2018,5,20,9,0,287.0,321.0,4.0,12.5,529.0,185.85,155.11
2018,5,20,9,15,410.5,294.0,4.05,12.6,609.0,163.23,135.54
2018,5,20,9,30,534.0,267.0,4.1,12.7,689.0,151.06,124.92
2018,5,20,9,45,583.0,257.5,4.15,12.8,736.0,164.6,117.13
2018,5,20,10,0,632.0,248.0,4.2,12.9,783.0,205.48,137.09
2018,5,20,10,15,591.0,282.0,4.25,13.2,794.5,260.43,180.25
2018,5,20,10,30,550.0,316.0,4.3,13.5,806.0,316.07,227.8
2018,5,20,10,45,647.0,269.5,4.35,13.8,858.0,353.62,257.86
2018,5,20,11,0,744.0,223.0,4.4,14.1,910.0,405.27,300.92
2018,5,20,11,15,766.5,212.5,4.45,14.6,928.5,457.5,346.19
2018,5,20,11,30,789.0,202.0,4.5,15.1,947.0,511.1,391.78
2018,5,20,11,45,693.5,248.5,4.55,15.55,905.5,543.62,420.54
2018,5,20,12,0,598.0,295.0,4.6,16.0,864.0,566.67,440.29
2018,5,20,12,15,610.0,300.5,4.65,16.4,879.5,619.15,481.48
2018,5,20,12,30,622.0,306.0,4.7,16.8,895.0,671.93,521.95
2018,5,20,12,45,697.5,258.0,4.75,17.15,912.0,729.76,566.95
2018,5,20,13,0,773.0,210.0,4.8,17.5,929.0,787.74,611.69
2018,5,20,13,15,692.0,253.0,4.9,17.45,887.5,799.92,620.79
2018,5,20,13,30,611.0,296.0,5.0,17.4,846.0,803.22,623.33
2018,5,20,13,45,454.0,347.0,5.1,17.35,749.5,741.39,576.84
2018,5,20,14,0,297.0,398.0,5.2,17.3,653.0,655.53,511.68
2018,5,20,14,15,320.0,372.5,5.3,16.8,638.5,670.43,526.39
2018,5,20,14,30,343.0,347.0,5.4,16.3,624.0,683.84,539.75
2018,5,20,14,45,472.0,284.5,5.45,15.8,647.0,783.33,619.81
2018,5,20,15,0,601.0,222.0,5.5,15.3,670.0,870.61,690.29
2018,5,20,15,15,492.5,242.5,5.5,15.3,596.0,788.99,628.91
2018,5,20,15,30,384.0,263.0,5.5,15.3,522.0,687.16,552.12
2018,5,20,15,45,451.0,224.0,5.55,14.2,507.5,745.82,603.12
2018,5,20,16,0,518.0,185.0,5.6,13.1,493.0,776.52,633.27
2018,5,20,16,15,522.5,168.0,5.5,12.75,456.0,764.94,627.0
2018,5,20,16,30,527.0,151.0,5.4,12.4,419.0,750.5,618.32
2018,5,20,16,45,470.0,144.5,5.3,12.1,364.5,684.4,569.11
2018,5,20,17,0,413.0,138.0,5.2,11.8,310.0,617.6,517.89
2018,5,20,17,15,396.0,120.0,5.05,11.6,267.0,575.2,485.72
2018,5,20,17,30,379.0,102.0,4.9,11.4,224.0,531.27,451.2
2018,5,20,17,45,346.0,87.5,4.7,11.25,184.0,476.01,405.66
2018,5,20,18,0,313.0,73.0,4.5,11.1,144.0,421.0,358.59
2018,5,20,18,15,251.5,61.5,4.35,11.05,109.5,346.49,292.7
2018,5,20,18,30,190.0,50.0,4.2,11.0,75.0,258.19,213.54
2018,5,20,18,45,112.0,33.5,4.05,10.9,46.5,170.14,121.54
2018,5,20,19,0,34.0,17.0,3.9,10.8,18.0,39.5,0.0
2018,5,20,19,15,17.0,8.5,3.75,10.75,9.0,6.69,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.6,9.95,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.7,10.1,8.0,6.29,0.0
2018,5,21,5,15,94.0,25.0,1.8,10.35,34.0,18.62,0.0
2018,5,21,5,30,169.0,42.0,1.9,10.6,60.0,31.05,20.66
2018,5,21,5,45,257.5,56.0,2.0,10.85,99.5,41.66,31.28
2018,5,21,6,0,346.0,70.0,2.1,11.1,139.0,52.01,41.07
2018,5,21,6,15,412.5,80.5,2.1,11.45,186.0,59.74,48.26
2018,5,21,6,30,479.0,91.0,2.1,11.8,233.0,67.42,55.18
2018,5,21,6,45,529.5,98.5,2.1,12.2,283.0,75.45,62.21
2018,5,21,7,0,580.0,106.0,2.1,12.6,333.0,80.18,66.16
2018,5,21,7,15,617.0,112.0,2.05,13.15,383.5,83.54,68.76
2018,5,21,7,30,654.0,118.0,2.0,13.7,434.0,86.82,71.24
2018,5,21,7,45,682.5,122.5,1.95,14.25,483.5,88.85,72.6
2018,5,21,8,0,711.0,127.0,1.9,14.8,533.0,90.81,73.89
2018,5,21,8,15,733.5,130.5,1.9,15.4,580.0,91.93,74.44
2018,5,21,8,30,756.0,134.0,1.9,16.0,627.0,92.98,74.94
2018,5,21,8,45,774.0,136.0,1.95,16.6,670.0,101.02,81.4
2018,5,21,9,0,792.0,138.0,2.0,17.2,713.0,100.94,80.93
2018,5,21,9,15,813.0,135.5,2.05,17.75,753.0,98.32,78.37
2018,5,21,9,30,834.0,133.0,2.1,18.3,793.0,95.88,75.99
2018,5,21,9,45,854.0,128.5,2.2,18.85,828.5,132.49,82.53
2018,5,21,10,0,874.0,124.0,2.3,19.4,864.0,184.85,107.54
2018,5,21,10,15,879.5,125.0,2.4,19.85,889.5,239.67,146.86
2018,5,21,10,30,885.0,126.0,2.5,20.3,915.0,295.01,192.39
2018,5,21,10,45,888.5,127.5,2.6,20.75,934.0,350.4,240.25
2018,5,21,11,0,892.0,129.0,2.7,21.2,953.0,405.73,288.34
2018,5,21,11,15,894.5,130.0,2.8,21.55,965.5,460.14,335.17
2018,5,21,11,30,897.0,131.0,2.9,21.9,978.0,514.04,380.47
2018,5,21,11,45,897.5,131.0,3.05,22.25,982.5,565.57,422.94
2018,5,21,12,0,898.0,131.0,3.2,22.6,987.0,615.96,463.4
2018,5,21,12,15,895.0,132.0,3.35,22.8,983.0,663.55,501.05
2018,5,21,12,30,892.0,133.0,3.5,23.0,979.0,709.3,536.49
2018,5,21,12,45,886.5,134.0,3.7,23.15,967.5,751.19,568.76
2018,5,21,13,0,881.0,135.0,3.9,23.3,956.0,790.57,598.74
2018,5,21,13,15,876.0,134.5,4.1,23.25,938.0,826.43,625.17
2018,5,21,13,30,871.0,134.0,4.3,23.2,920.0,859.39,649.34
2018,5,21,13,45,864.0,133.0,4.45,23.2,895.0,887.14,669.61
2018,5,21,14,0,857.0,132.0,4.6,23.2,870.0,911.58,688.16
2018,5,21,14,15,848.5,130.0,4.75,22.9,838.5,930.33,703.8
2018,5,21,14,30,840.0,128.0,4.9,22.6,807.0,945.55,717.24
2018,5,21,14,45,828.5,126.0,5.05,22.3,770.5,968.59,736.33
2018,5,21,15,0,817.0,124.0,5.2,22.0,734.0,973.93,743.32
2018,5,21,15,15,803.0,121.0,5.2,22.0,692.5,971.97,743.56
2018,5,21,15,30,789.0,118.0,5.2,22.0,651.0,966.33,741.43
2018,5,21,15,45,771.5,114.5,5.4,21.0,605.5,952.97,738.31
2018,5,21,16,0,754.0,111.0,5.6,20.0,560.0,936.13,732.66
2018,5,21,16,15,730.5,106.5,5.6,19.3,511.5,915.75,722.25
2018,5,21,16,30,707.0,102.0,5.6,18.6,463.0,885.74,704.67
2018,5,21,16,45,676.0,97.5,5.65,17.9,413.0,845.5,679.43
2018,5,21,17,0,645.0,93.0,5.7,17.2,363.0,803.05,651.82
2018,5,21,17,15,601.5,87.5,5.65,16.4,313.0,745.17,611.21
2018,5,21,17,30,558.0,82.0,5.6,15.6,263.0,686.19,568.25
2018,5,21,17,45,497.5,74.5,5.55,14.85,215.0,608.15,508.06
2018,5,21,18,0,437.0,67.0,5.5,14.1,167.0,530.66,445.56
2018,5,21,18,15,350.5,57.0,5.4,13.6,124.5,425.93,357.28
2018,5,21,18,30,264.0,47.0,5.3,13.1,82.0,333.14,274.95
2018,5,21,18,45,164.0,32.0,5.2,12.6,51.0,227.35,166.29
2018,5,21,19,0,64.0,17.0,5.1,12.1,20.0,62.58,0.0
2018,5,21,19,15,32.0,8.5,5.05,11.9,10.0,6.69,0.0
2018,5,21,19,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.4,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.5,9.0,7.08,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.75,36.0,18.47,0.71
2018,5,22,5,30,212.0,40.0,3.4,11.0,63.0,30.06,19.87
2018,5,22,5,45,274.5,51.0,3.5,11.2,96.5,38.29,28.27
2018,5,22,6,0,337.0,62.0,3.6,11.4,130.0,46.45,36.05
2018,5,22,6,15,216.5,87.0,3.6,11.65,135.5,62.72,50.89
2018,5,22,6,30,96.0,112.0,3.6,11.9,141.0,78.56,65.12
2018,5,22,6,45,153.0,131.5,3.55,12.1,187.0,91.81,76.81
2018,5,22,7,0,210.0,151.0,3.5,12.3,233.0,102.15,85.71
2018,5,22,7,15,274.0,165.5,3.55,12.6,288.5,111.6,93.66
2018,5,22,7,30,338.0,180.0,3.6,12.9,344.0,120.93,101.38
2018,5,22,7,45,335.5,201.5,3.6,13.2,379.0,132.44,110.9
2018,5,22,8,0,333.0,223.0,3.6,13.5,414.0,143.38,119.82
2018,5,22,8,15,417.5,219.0,3.7,14.05,478.5,135.52,112.45
2018,5,22,8,30,502.0,215.0,3.8,14.6,543.0,133.45,110.14
2018,5,22,8,45,539.0,215.5,3.9,15.15,589.0,132.67,108.95
2018,5,22,9,0,576.0,216.0,4.0,15.7,635.0,129.87,106.09
2018,5,22,9,15,673.0,187.0,4.1,16.1,701.5,113.22,91.6
2018,5,22,9,30,770.0,158.0,4.2,16.5,768.0,107.59,86.53
2018,5,22,9,45,821.5,140.0,4.3,16.85,815.0,127.75,79.79
2018,5,22,10,0,873.0,122.0,4.4,17.2,862.0,184.5,108.45
2018,5,22,10,15,881.5,122.0,4.5,17.45,889.0,239.17,148.45
2018,5,22,10,30,890.0,122.0,4.6,17.7,916.0,294.69,195.11
2018,5,22,10,45,897.0,122.0,4.7,17.95,937.0,350.41,244.45
2018,5,22,11,0,904.0,122.0,4.8,18.2,958.0,406.43,294.5
2018,5,22,11,15,907.5,122.0,4.85,18.3,971.0,461.11,343.18
2018,5,22,11,30,911.0,122.0,4.9,18.4,984.0,515.31,390.49
2018,5,22,11,45,913.5,121.5,5.0,18.5,989.5,568.01,435.63
2018,5,22,12,0,916.0,121.0,5.1,18.6,995.0,619.73,478.91
2018,5,22,12,15,913.5,122.5,5.1,18.55,992.0,668.56,518.96
2018,5,22,12,30,911.0,124.0,5.1,18.5,989.0,715.57,556.73
2018,5,22,12,45,906.5,125.5,5.15,18.5,978.5,759.11,591.27
2018,5,22,13,0,902.0,127.0,5.2,18.5,968.0,800.21,623.43
2018,5,22,13,15,898.5,126.0,5.2,18.4,950.5,837.41,650.76
2018,5,22,13,30,895.0,125.0,5.2,18.3,933.0,871.72,675.99
2018,5,22,13,45,889.5,123.5,5.25,18.2,908.5,900.82,697.83
2018,5,22,14,0,884.0,122.0,5.3,18.1,884.0,926.62,717.43
2018,5,22,14,15,876.0,120.5,5.25,17.9,853.0,946.72,732.76
2018,5,22,14,30,868.0,119.0,5.2,17.7,822.0,963.27,745.73
2018,5,22,14,45,858.0,117.0,5.2,17.55,785.5,973.8,754.82
2018,5,22,15,0,848.0,115.0,5.2,17.4,749.0,980.69,761.56
2018,5,22,15,15,835.0,112.0,5.2,17.4,707.0,993.81,772.48
2018,5,22,15,30,822.0,109.0,5.2,17.4,665.0,989.36,771.1
2018,5,22,15,45,805.0,106.0,5.1,16.85,619.5,977.19,765.39
2018,5,22,16,0,788.0,103.0,5.0,16.3,574.0,961.49,757.27
2018,5,22,16,15,765.5,99.5,4.95,15.9,525.0,936.2,742.21
2018,5,22,16,30,743.0,96.0,4.9,15.5,476.0,907.77,724.78
2018,5,22,16,45,713.5,91.5,4.85,15.1,425.5,875.22,704.08
2018,5,22,17,0,684.0,87.0,4.8,14.7,375.0,833.84,676.36
2018,5,22,17,15,633.0,83.5,4.7,14.2,322.5,770.77,631.34
2018,5,22,17,30,582.0,80.0,4.6,13.7,270.0,706.74,584.18
2018,5,22,17,45,507.0,73.0,4.5,13.2,218.0,615.31,513.47
2018,5,22,18,0,432.0,66.0,4.4,12.7,166.0,525.2,440.89
2018,5,22,18,15,348.5,55.5,4.25,12.25,123.5,421.4,353.76
2018,5,22,18,30,265.0,45.0,4.1,11.8,81.0,330.01,273.15
2018,5,22,18,45,170.5,31.0,3.9,11.4,50.5,230.27,171.62
2018,5,22,19,0,76.0,17.0,3.7,11.0,20.0,71.84,0.0
2018,5,22,19,15,38.0,8.5,3.65,10.85,10.0,34.5,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,4,45,15.0,4.0,2.3,10.5,4.5,0.0,0.0
2018,5,23,5,0,30.0,8.0,2.4,10.6,9.0,6.29,0.0
2018,5,23,5,15,94.5,20.0,2.5,10.8,29.0,15.14,0.54
2018,5,23,5,30,159.0,32.0,2.6,11.0,49.0,24.12,14.92
2018,5,23,5,45,188.0,38.0,2.75,11.2,68.5,28.58,19.72
2018,5,23,6,0,217.0,44.0,2.9,11.4,88.0,32.97,24.01
2018,5,23,6,15,108.5,39.0,2.95,11.6,61.0,29.7,21.24
2018,5,23,6,30,0.0,34.0,3.0,11.8,34.0,25.93,17.86
2018,5,23,6,45,0.0,48.0,3.0,12.05,48.0,36.7,27.54
2018,5,23,7,0,0.0,62.0,3.0,12.3,62.0,47.51,37.13
2018,5,23,7,15,0.0,75.0,3.1,12.6,75.0,57.59,45.92
2018,5,23,7,30,0.0,88.0,3.2,12.9,88.0,67.47,54.44
2018,5,23,7,45,0.0,98.5,3.25,13.25,98.5,75.22,60.98
2018,5,23,8,0,0.0,109.0,3.3,13.6,109.0,82.92,67.41
2018,5,23,8,15,0.5,125.0,3.45,14.1,125.5,94.42,77.03
2018,5,23,8,30,1.0,141.0,3.6,14.6,142.0,105.79,86.44
2018,5,23,8,45,1.0,144.5,3.7,15.1,145.5,108.48,88.33
2018,5,23,9,0,1.0,148.0,3.8,15.6,149.0,111.11,90.19
2018,5,23,9,15,3.0,161.0,3.9,16.1,163.5,120.3,97.6
2018,5,23,9,30,5.0,174.0,4.0,16.6,178.0,129.39,104.89
2018,5,23,9,45,7.0,191.0,4.15,17.05,197.0,141.73,109.63
2018,5,23,10,0,9.0,208.0,4.3,17.5,216.0,154.8,119.51
2018,5,23,10,15,10.0,213.0,4.4,17.8,222.0,159.88,123.18
2018,5,23,10,30,11.0,218.0,4.5,18.1,228.0,165.1,127.07
2018,5,23,10,45,11.5,221.5,4.55,18.45,232.0,169.28,130.15
2018,5,23,11,0,12.0,225.0,4.6,18.8,236.0,173.53,133.33
2018,5,23,11,15,19.0,283.0,4.65,18.9,301.0,219.73,169.45
2018,5,23,11,30,26.0,341.0,4.7,19.0,366.0,262.25,202.38
2018,5,23,11,45,47.5,391.5,4.75,19.15,437.0,315.13,243.07
2018,5,23,12,0,69.0,442.0,4.8,19.3,508.0,372.31,286.78
2018,5,23,12,15,74.0,444.0,4.85,19.3,514.5,387.67,298.77
2018,5,23,12,30,79.0,446.0,4.9,19.3,521.0,403.46,311.21
2018,5,23,12,45,104.0,448.0,4.9,19.3,545.5,433.94,335.09
2018,5,23,13,0,129.0,450.0,4.9,19.3,570.0,476.61,368.04
2018,5,23,13,15,460.0,312.5,4.9,19.2,730.0,662.9,514.78
2018,5,23,13,30,791.0,175.0,4.9,19.1,890.0,841.33,651.43
2018,5,23,13,45,846.5,144.0,4.9,18.95,891.0,881.42,679.97
2018,5,23,14,0,902.0,113.0,4.9,18.8,892.0,934.28,718.27
2018,5,23,14,15,896.0,111.0,4.95,18.6,861.5,955.94,735.03
2018,5,23,14,30,890.0,109.0,5.0,18.4,831.0,974.06,749.69
2018,5,23,14,45,883.0,106.5,5.0,18.2,795.5,987.11,760.63
2018,5,23,15,0,876.0,104.0,5.0,18.0,760.0,996.53,769.24
2018,5,23,15,15,864.0,101.0,5.0,18.0,718.0,996.75,771.01
2018,5,23,15,30,852.0,98.0,5.0,18.0,676.0,993.27,770.41
2018,5,23,15,45,837.5,95.0,5.0,17.25,630.5,996.92,777.31
2018,5,23,16,0,823.0,92.0,5.0,16.5,585.0,983.74,772.38
2018,5,23,16,15,804.5,88.0,4.95,16.0,536.5,961.77,760.15
2018,5,23,16,30,786.0,84.0,4.9,15.5,488.0,936.58,745.54
2018,5,23,16,45,759.5,80.5,4.85,15.0,437.5,900.97,723.08
2018,5,23,17,0,733.0,77.0,4.8,14.5,387.0,862.76,698.25
2018,5,23,17,15,695.5,73.0,4.65,13.9,336.0,817.33,666.87
2018,5,23,17,30,658.0,69.0,4.5,13.3,285.0,764.81,628.96
2018,5,23,17,45,604.5,63.0,4.4,12.75,235.0,693.51,574.98
2018,5,23,18,0,551.0,57.0,4.3,12.2,185.0,622.56,518.68
2018,5,23,18,15,470.0,49.0,4.1,11.7,140.0,525.66,438.1
2018,5,23,18,30,389.0,41.0,3.9,11.2,95.0,432.06,356.31
2018,5,23,18,45,263.5,30.0,3.7,10.75,60.0,304.25,231.35
2018,5,23,19,0,138.0,19.0,3.5,10.3,25.0,159.34,0.0
2018,5,23,19,15,69.0,9.5,3.35,10.1,12.5,58.01,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,4,45,14.0,3.0,1.7,8.0,3.5,0.0,0.0
2018,5,24,5,0,28.0,6.0,1.8,8.3,7.0,4.72,0.0
2018,5,24,5,15,82.5,16.5,2.05,8.9,24.5,12.54,0.2
2018,5,24,5,30,137.0,27.0,2.3,9.5,42.0,20.42,11.92
2018,5,24,5,45,199.5,33.5,2.6,10.1,68.0,25.47,17.07
2018,5,24,6,0,262.0,40.0,2.9,10.7,94.0,30.57,21.94
