Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,9.44,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,20.47,7.11
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,31.84,21.47
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,41.32,30.47
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,53.56,41.54
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,60.77,47.96
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,67.86,54.04
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,72.72,57.96
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,77.48,61.66
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,81.57,64.69
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,85.5,67.53
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,87.82,69.04
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,90.02,70.45
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,92.24,71.86
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,94.29,73.13
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,103.79,80.58
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,104.94,81.13
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,106.67,82.18
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,130.31,82.37
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,185.29,107.89
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,241.34,146.49
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,297.25,191.05
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,353.5,238.15
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,400.78,281.69
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,440.69,317.56
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,486.44,354.83
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,531.97,391.17
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,599.18,443.31
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,668.94,497.37
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,714.48,532.82
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,758.02,566.41
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,796.32,595.78
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,831.67,622.76
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,860.48,644.06
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,885.81,663.01
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,906.19,678.7
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,922.9,692.05
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,932.09,700.54
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,946.13,712.61
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,944.73,713.16
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,939.6,711.36
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,923.98,703.98
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,904.79,694.15
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,876.06,677.64
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,844.22,658.67
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,801.79,631.34
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,756.89,601.51
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,696.27,559.36
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,627.82,509.46
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,550.86,450.29
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,475.43,389.41
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,379.21,308.62
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,288.18,224.11
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,170.75,24.11
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,35.97,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,7.87,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,19.59,5.72
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,31.46,21.2
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,43.16,32.21
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,54.69,42.73
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,64.19,51.22
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,73.51,59.29
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,80.56,65.14
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,87.46,70.68
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,94.49,76.25
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,98.53,79.16
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,100.94,80.64
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,103.25,82.01
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,104.35,82.38
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,105.38,82.7
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,105.11,82.01
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,104.84,81.34
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,103.44,79.74
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,131.77,84.61
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,184.15,107.96
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,238.28,144.55
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,292.68,187.17
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,348.17,232.9
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,403.24,279.19
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,458.45,325.05
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,512.03,368.73
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,565.08,410.89
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,615.67,450.68
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,664.84,488.54
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,710.91,523.55
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,754.86,556.49
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,794.12,586.21
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,830.58,613.25
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,862.41,636.14
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,890.98,656.95
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,913.4,674.14
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,932.23,689.12
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,944.52,699.88
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,953.04,708.34
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,952.98,709.84
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,949.1,708.94
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,938.74,707.12
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,924.75,702.85
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,909.95,696.72
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,884.85,683.21
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,847.07,660.19
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,806.77,634.74
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,751.57,597.39
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,695.01,557.4
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,618.33,499.97
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,542.17,439.69
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,437.66,352.96
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,337.48,259.48
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,199.04,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,49.2,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,8.65,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,18.67,4.15
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,31.09,20.79
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,39.74,29.22
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,48.33,37.18
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,55.01,43.23
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,61.59,48.98
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,65.66,52.37
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,69.69,55.61
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,73.09,58.22
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,76.39,60.7
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,78.79,62.38
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,87.86,69.72
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,89.7,70.89
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,91.43,71.97
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,93.98,73.74
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,96.31,75.32
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,98.82,77.07
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,121.06,77.4
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,176.06,102.33
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,232.25,141.23
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,288.82,186.87
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,345.88,235.37
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,402.18,284.08
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,458.31,332.13
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,512.64,377.9
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,566.02,421.84
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,616.76,463.2
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,659.33,497.96
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,705.36,534.42
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,749.52,568.92
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,788.24,599.46
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,824.21,626.75
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,867.6,658.67
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,896.55,680.47
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,918.85,698.53
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,937.49,714.27
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,949.6,725.24
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,957.89,733.77
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,957.35,735.0
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,952.95,733.72
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,941.14,730.26
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,933.14,729.62
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,908.49,715.52
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,880.68,699.03
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,840.12,672.92
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,797.11,644.28
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,737.33,601.46
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,676.3,555.99
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,595.74,492.61
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,515.74,426.62
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,409.34,335.83
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,309.4,238.94
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,177.87,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,39.01,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,6.29,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,18.69,2.87
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,31.1,20.69
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,44.73,33.55
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,58.22,45.89
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,69.67,56.2
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,80.94,66.08
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,92.06,75.6
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,101.61,83.58
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,114.79,94.51
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,127.34,104.74
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,132.4,108.52
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,131.13,106.92
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,125.02,101.25
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,118.07,94.95
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,125.86,101.11
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,132.97,106.66
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,118.19,93.99
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,123.69,81.68
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,185.37,112.78
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,239.41,150.3
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,294.57,195.47
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,349.24,242.59
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,395.71,285.9
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,437.24,323.51
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,492.87,368.49
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,554.23,417.72
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,607.82,461.13
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,663.73,505.61
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,709.96,541.98
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,754.25,576.31
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,793.77,606.67
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,830.55,634.37
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,862.16,657.67
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,890.53,678.81
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,913.46,696.68
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,932.81,712.24
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,945.64,723.28
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,954.71,731.92
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,954.11,733.1
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,949.64,731.78
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,938.24,728.32
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,930.57,727.64
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,907.27,714.39
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,880.8,698.74
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,841.04,672.83
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,798.81,644.43
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,741.08,603.33
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,682.04,559.53
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,602.3,496.91
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,523.13,431.6
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,414.92,339.01
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,313.6,237.99
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,172.24,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,30.39,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,7.08,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,18.19,1.11
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,29.55,19.25
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,38.55,28.08
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,47.47,36.35
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,61.61,49.0
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,75.89,61.52
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,83.88,68.27
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,89.12,72.47
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,83.37,67.1
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,75.62,60.05
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,77.47,61.28
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,85.86,68.07
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,96.06,76.32
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,111.8,89.12
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,122.05,97.24
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,133.44,106.23
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,104.41,81.83
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,116.09,74.26
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,171.29,97.75
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,227.55,136.24
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,287.12,187.52
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,341.11,235.93
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,391.54,278.85
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,443.39,322.8
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,501.48,370.34
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,560.78,418.61
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,611.35,460.19
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,660.21,499.63
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,705.47,535.5
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,748.37,569.01
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,788.23,599.89
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,825.34,627.27
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,856.93,650.71
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,885.25,672.0
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,908.42,690.24
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,928.05,706.22
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,941.73,718.26
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,951.73,727.98
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,953.0,730.48
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,963.5,739.71
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,954.91,737.63
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,942.67,733.16
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,920.37,720.36
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,894.74,705.08
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,858.28,681.47
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,825.7,660.18
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,770.13,621.02
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,713.32,579.28
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,636.05,519.3
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,559.55,456.65
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,450.93,364.21
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,347.7,256.48
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,152.89,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,3.93,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,7.08,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,17.28,0.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,27.24,17.23
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,34.13,24.24
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,41.11,30.78
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,46.29,35.52
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,51.48,40.09
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,59.88,47.33
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,63.95,50.64
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,67.03,53.03
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,70.05,55.34
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,71.82,56.49
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,73.54,57.61
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,84.03,66.15
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,86.31,67.68
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,88.24,68.94
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,90.0,70.06
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,92.01,71.39
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,110.93,70.14
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,167.97,93.86
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,225.89,133.06
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,284.04,179.6
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,342.42,229.04
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,399.78,278.4
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,456.61,326.65
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,511.57,372.23
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,565.43,415.6
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,616.53,456.29
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,665.83,494.62
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,712.16,529.77
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,756.1,562.48
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,795.79,592.14
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,832.58,618.44
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,864.18,641.14
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,892.44,661.93
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,915.46,679.6
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,934.88,695.05
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,947.64,706.57
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,956.6,715.78
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,958.51,718.66
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,969.49,727.97
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,960.39,727.28
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,947.62,724.23
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,925.0,712.87
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,899.06,699.02
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,860.89,675.66
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,820.06,649.66
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,770.45,615.77
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,713.37,574.57
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,635.17,514.82
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,557.82,452.21
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,447.77,359.13
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,341.64,244.29
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,149.83,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,7.08,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,17.31,0.0
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,27.24,17.06
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,34.12,24.12
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,41.08,30.63
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,45.9,35.03
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,50.78,39.29
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,58.79,46.14
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,62.56,49.15
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,65.37,51.26
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,68.13,53.29
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,69.67,54.2
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,79.33,61.98
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,81.27,63.18
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,83.1,64.27
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,84.39,64.95
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,85.58,65.54
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,86.02,65.53
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,102.8,63.03
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,161.3,86.27
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,220.73,125.51
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,280.08,171.98
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,339.65,221.33
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,398.86,270.91
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,457.62,319.29
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,514.66,365.08
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,570.61,408.57
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,624.09,449.15
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,675.79,487.23
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,724.16,522.23
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,770.11,554.76
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,812.24,583.92
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,851.45,610.37
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,885.83,633.67
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,916.85,654.88
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,942.61,673.49
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,964.71,689.95
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,980.0,702.24
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,991.41,712.28
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,995.69,716.61
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,996.1,718.67
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,989.11,719.79
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,978.44,718.58
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,958.39,709.86
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,947.09,706.98
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,911.9,687.75
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,873.95,665.97
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,819.74,632.21
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,763.82,595.2
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,684.69,538.1
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,615.31,484.24
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,501.6,391.23
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,388.92,262.3
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,179.13,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,6.29,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,16.95,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,27.37,17.03
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,34.3,24.26
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,41.33,30.84
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,46.58,35.61
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,51.86,40.2
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,60.35,47.43
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,64.51,50.73
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,67.3,52.75
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,70.06,54.7
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,71.92,55.85
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,81.75,63.69
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,83.98,65.08
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,86.07,66.35
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,90.68,69.7
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,94.88,72.68
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,99.29,75.81
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,118.2,75.61
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,175.41,97.93
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,233.67,135.78
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,292.07,180.77
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,350.86,228.69
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,408.68,276.48
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,466.17,323.24
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,522.41,367.96
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,577.73,410.62
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,629.88,450.65
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,680.13,488.31
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,726.26,522.16
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,769.81,553.55
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,810.42,583.2
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,848.17,609.26
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,880.31,631.69
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,909.09,652.05
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,932.71,669.51
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,965.67,693.25
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,978.43,703.99
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,987.23,712.5
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,987.66,714.37
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,984.09,713.85
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,971.96,711.98
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,956.02,707.86
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,928.83,694.41
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,906.28,683.93
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,861.49,657.63
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,814.24,628.7
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,749.82,586.2
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,684.21,540.61
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,596.37,475.29
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,509.32,406.62
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,394.18,310.58
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,278.24,179.41
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,110.68,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,5.51,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,16.32,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,27.34,16.86
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,36.92,26.56
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,49.17,37.79
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,55.82,43.87
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,62.44,49.67
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,67.24,53.67
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,71.99,57.49
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,75.07,59.8
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,78.12,62.02
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,80.58,63.69
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,89.91,71.15
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,91.2,71.75
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,92.43,72.32
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,93.48,72.79
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,94.45,73.2
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,94.4,72.78
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,108.62,69.88
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,175.21,99.55
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,233.54,137.98
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,291.99,183.9
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,351.03,233.18
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,409.53,282.86
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,467.81,331.69
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,524.42,378.11
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,580.2,422.57
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,633.58,464.22
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,685.23,503.42
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,732.73,538.88
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,777.83,571.85
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,819.03,601.58
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,857.32,627.51
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,891.23,650.7
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,921.81,671.71
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,946.3,689.62
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,967.09,705.29
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,980.66,716.0
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,990.3,724.36
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,992.34,727.32
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,1003.53,736.6
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,994.08,735.66
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,980.78,732.33
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,955.48,720.11
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,926.71,705.4
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,890.09,684.59
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,850.57,660.9
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,797.76,627.01
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,736.26,584.59
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,650.06,520.18
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,564.79,452.28
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,438.23,346.1
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,307.52,185.42
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,128.25,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,3.93,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,14.82,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,25.84,15.46
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,36.09,25.85
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,46.32,35.38
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,57.14,45.2
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,65.09,52.26
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,70.8,57.1
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,76.38,61.69
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,80.55,64.95
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,84.58,68.04
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,87.35,69.97
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,89.99,71.8
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,91.47,72.62
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,92.87,73.38
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,103.86,82.21
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,106.59,84.07
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,109.22,85.86
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,123.98,84.36
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,177.72,105.62
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,233.19,142.46
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,289.31,186.69
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,346.54,234.55
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,403.22,283.0
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,459.95,330.96
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,514.97,376.6
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,569.35,420.55
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,616.69,458.87
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,666.83,498.17
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,713.95,534.57
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,759.18,569.1
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,799.27,599.94
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,836.52,627.26
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,867.34,649.83
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,894.79,670.22
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,929.11,696.2
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,947.62,711.5
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,960.44,722.73
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,969.38,731.55
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,968.41,732.55
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,963.48,731.04
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,951.56,728.53
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,935.88,723.43
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,917.65,715.26
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,889.19,699.53
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,848.95,674.31
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,806.22,646.4
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,674.48,549.48
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,534.72,441.95
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,493.4,408.64
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,442.54,364.47
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,361.91,290.87
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,271.13,147.8
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,110.76,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
