Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,18,15,232.0,26.5,4.35,17.25,50.0,278.91,168.47
2018,8,30,18,30,101.0,14.0,4.3,16.7,16.0,93.86,0.0
2018,8,30,18,45,50.5,7.0,4.25,16.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.15,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.7,2.0,0.0,0.0
2018,8,31,5,45,99.0,13.0,1.8,13.3,19.0,10.23,0.0
2018,8,31,6,0,186.0,24.0,2.0,13.9,36.0,18.32,4.32
2018,8,31,6,15,267.0,36.5,2.0,14.5,71.5,27.88,18.15
2018,8,31,6,30,348.0,49.0,2.0,15.1,107.0,39.46,29.03
2018,8,31,6,45,461.0,57.0,2.0,15.75,162.5,45.89,35.04
2018,8,31,7,0,574.0,65.0,2.0,16.4,218.0,52.52,41.01
2018,8,31,7,15,622.5,70.5,1.85,17.05,269.5,56.63,44.55
2018,8,31,7,30,671.0,76.0,1.7,17.7,321.0,60.76,47.98
2018,8,31,7,45,705.5,80.0,1.6,18.3,372.0,63.61,50.2
2018,8,31,8,0,740.0,84.0,1.5,18.9,423.0,71.86,57.04
2018,8,31,8,15,765.5,88.0,1.35,19.7,472.5,74.64,59.02
2018,8,31,8,30,791.0,92.0,1.2,20.5,522.0,77.34,60.91
2018,8,31,8,45,811.0,94.0,1.1,21.3,568.0,78.5,61.49
2018,8,31,9,0,831.0,96.0,1.0,22.1,614.0,79.64,62.05
2018,8,31,9,15,845.5,97.5,1.05,22.9,654.5,89.34,69.77
2018,8,31,9,30,860.0,99.0,1.1,23.7,695.0,90.48,70.3
2018,8,31,9,45,871.5,100.5,1.2,24.5,730.5,91.44,70.71
2018,8,31,10,0,883.0,102.0,1.3,25.3,766.0,94.39,72.77
2018,8,31,10,15,891.5,102.5,1.4,26.1,795.0,152.33,84.35
2018,8,31,10,30,900.0,103.0,1.5,26.9,824.0,211.2,120.81
2018,8,31,10,45,906.0,104.0,1.6,27.7,846.0,270.55,166.33
2018,8,31,11,0,912.0,105.0,1.7,28.5,868.0,330.12,215.38
2018,8,31,11,15,915.5,105.5,1.85,28.9,882.0,388.52,264.78
2018,8,31,11,30,919.0,106.0,2.0,29.3,896.0,446.38,313.23
2018,8,31,11,45,921.0,105.5,2.15,29.75,902.0,502.09,358.96
2018,8,31,12,0,923.0,105.0,2.3,30.2,908.0,556.58,402.5
2018,8,31,12,15,925.5,104.0,2.5,30.4,907.5,609.51,444.28
2018,8,31,12,30,928.0,103.0,2.7,30.6,907.0,660.78,483.85
2018,8,31,12,45,930.5,100.0,2.95,30.8,898.5,708.46,520.33
2018,8,31,13,0,933.0,97.0,3.2,31.0,890.0,753.85,554.58
2018,8,31,13,15,930.0,96.0,3.4,30.95,873.0,794.45,584.57
2018,8,31,13,30,927.0,95.0,3.6,30.9,856.0,832.03,611.28
2018,8,31,13,45,922.0,94.5,3.8,30.85,832.0,865.28,635.16
2018,8,31,14,0,917.0,94.0,4.0,30.8,808.0,895.14,656.9
2018,8,31,14,15,910.0,92.0,4.2,30.5,776.5,918.14,674.91
2018,8,31,14,30,903.0,90.0,4.4,30.2,745.0,937.39,690.65
2018,8,31,14,45,893.0,88.0,4.6,29.85,707.0,950.03,702.35
2018,8,31,15,0,883.0,86.0,4.8,29.5,669.0,958.77,712.15
2018,8,31,15,15,868.5,84.0,4.8,29.5,625.5,959.29,714.22
2018,8,31,15,30,854.0,82.0,4.8,29.5,582.0,955.95,713.91
2018,8,31,15,45,836.5,79.0,5.1,28.25,535.0,944.64,714.14
2018,8,31,16,0,819.0,76.0,5.4,27.0,488.0,941.71,720.05
2018,8,31,16,15,795.5,72.5,5.4,26.1,438.0,916.56,707.23
2018,8,31,16,30,772.0,69.0,5.4,25.2,388.0,888.11,691.75
2018,8,31,16,45,736.0,65.0,5.4,24.35,335.5,843.64,663.8
2018,8,31,17,0,700.0,61.0,5.4,23.5,283.0,796.66,632.68
2018,8,31,17,15,645.5,55.5,5.3,22.45,231.0,727.91,583.25
2018,8,31,17,30,591.0,50.0,5.2,21.4,179.0,667.17,536.82
2018,8,31,17,45,502.0,42.5,5.1,20.35,131.5,564.78,454.39
2018,8,31,18,0,413.0,35.0,5.0,19.3,84.0,465.08,366.73
2018,8,31,18,15,265.0,24.0,4.85,18.6,49.5,301.32,157.83
2018,8,31,18,30,117.0,13.0,4.7,17.9,15.0,105.98,0.0
2018,8,31,18,45,58.5,6.5,4.55,17.15,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,102.0,12.0,2.3,13.55,18.5,9.44,0.0
2018,9,1,6,0,204.0,24.0,2.6,14.1,37.0,19.76,3.78
2018,9,1,6,15,313.0,36.0,2.6,14.65,77.5,29.5,19.41
2018,9,1,6,30,422.0,48.0,2.6,15.2,118.0,39.22,28.76
2018,9,1,6,45,486.0,58.0,2.6,15.8,166.0,46.95,35.95
2018,9,1,7,0,550.0,68.0,2.6,16.4,214.0,54.57,42.81
2018,9,1,7,15,594.5,76.5,2.5,17.35,265.0,60.71,48.09
2018,9,1,7,30,639.0,85.0,2.4,18.3,316.0,66.72,53.07
2018,9,1,7,45,669.0,92.0,2.25,19.25,366.5,71.28,56.67
2018,9,1,8,0,699.0,99.0,2.1,20.2,417.0,75.7,60.05
2018,9,1,8,15,723.5,104.5,2.1,21.15,466.0,78.86,62.3
2018,9,1,8,30,748.0,110.0,2.1,22.1,515.0,81.91,64.42
2018,9,1,8,45,765.5,115.0,2.1,23.05,560.5,91.47,72.0
2018,9,1,9,0,783.0,120.0,2.1,24.0,606.0,93.97,73.58
2018,9,1,9,15,783.5,130.0,2.25,24.65,643.5,99.07,77.41
2018,9,1,9,30,784.0,140.0,2.4,25.3,681.0,103.83,80.93
2018,9,1,9,45,777.0,153.0,2.5,25.9,712.0,100.91,78.17
2018,9,1,10,0,770.0,166.0,2.6,26.5,743.0,107.06,82.86
2018,9,1,10,15,780.5,167.5,2.75,27.0,771.5,162.22,95.72
2018,9,1,10,30,791.0,169.0,2.9,27.5,800.0,225.91,136.71
2018,9,1,10,45,799.0,170.0,3.05,28.0,822.0,281.73,179.47
2018,9,1,11,0,807.0,171.0,3.2,28.5,844.0,338.29,226.06
2018,9,1,11,15,812.0,172.0,3.35,28.85,858.5,394.35,273.32
2018,9,1,11,30,817.0,173.0,3.5,29.2,873.0,450.34,320.1
2018,9,1,11,45,820.5,172.5,3.65,29.55,879.5,504.27,364.46
2018,9,1,12,0,824.0,172.0,3.8,29.9,886.0,557.39,407.1
2018,9,1,12,15,822.0,173.0,3.95,30.0,884.0,607.51,446.91
2018,9,1,12,30,820.0,174.0,4.1,30.1,882.0,655.82,484.47
2018,9,1,12,45,816.0,174.0,4.25,30.2,872.0,699.95,518.3
2018,9,1,13,0,812.0,174.0,4.4,30.3,862.0,741.59,549.76
2018,9,1,13,15,808.0,171.5,4.55,30.15,844.0,778.39,578.02
2018,9,1,13,30,804.0,169.0,4.7,30.0,826.0,812.21,604.14
2018,9,1,13,45,798.0,166.0,4.8,29.85,801.5,840.78,625.93
2018,9,1,14,0,792.0,163.0,4.9,29.7,777.0,865.93,644.84
2018,9,1,14,15,783.5,159.0,5.0,29.35,745.5,884.39,659.9
2018,9,1,14,30,775.0,155.0,5.1,29.0,714.0,906.94,678.01
2018,9,1,14,45,763.5,150.0,5.15,28.65,676.5,914.56,685.78
2018,9,1,15,0,752.0,145.0,5.2,28.3,639.0,918.3,691.17
2018,9,1,15,15,733.5,140.5,5.2,28.3,595.5,911.99,688.53
2018,9,1,15,30,715.0,136.0,5.2,28.3,552.0,901.83,683.4
2018,9,1,15,45,695.5,129.0,5.3,27.0,505.5,884.05,677.22
2018,9,1,16,0,676.0,122.0,5.4,25.7,459.0,862.71,668.34
2018,9,1,16,15,652.0,113.0,5.4,24.85,410.0,831.17,650.07
2018,9,1,16,30,628.0,104.0,5.4,24.0,361.0,796.56,629.05
2018,9,1,16,45,591.0,95.5,5.35,23.15,310.5,746.99,595.85
2018,9,1,17,0,554.0,87.0,5.3,22.3,260.0,695.19,559.59
2018,9,1,17,15,497.5,76.5,5.2,21.35,210.0,620.77,503.97
2018,9,1,17,30,441.0,66.0,5.1,20.4,160.0,545.72,444.88
2018,9,1,17,45,359.5,53.0,5.0,19.45,115.5,444.35,361.4
2018,9,1,18,0,278.0,40.0,4.9,18.5,71.0,351.53,278.16
2018,9,1,18,15,167.0,24.5,4.8,17.9,40.5,215.99,88.29
2018,9,1,18,30,56.0,9.0,4.7,17.3,10.0,52.8,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,74.0,11.5,2.2,12.65,16.0,9.05,0.0
2018,9,2,6,0,148.0,23.0,2.4,13.1,32.0,17.46,1.29
2018,9,2,6,15,254.5,37.5,2.35,13.75,71.0,28.5,18.55
2018,9,2,6,30,361.0,52.0,2.3,14.4,110.0,39.6,29.16
2018,9,2,6,45,447.0,61.0,2.2,15.05,160.0,49.03,37.88
2018,9,2,7,0,533.0,70.0,2.1,15.7,210.0,55.97,44.16
2018,9,2,7,15,585.5,77.5,2.05,16.4,262.0,61.39,48.87
2018,9,2,7,30,638.0,85.0,2.0,17.1,314.0,66.75,53.36
2018,9,2,7,45,676.5,90.0,1.9,17.85,366.0,70.07,55.94
2018,9,2,8,0,715.0,95.0,1.8,18.6,418.0,73.36,58.43
2018,9,2,8,15,743.0,98.5,1.85,19.5,468.0,75.42,59.78
2018,9,2,8,30,771.0,102.0,1.9,20.4,518.0,83.86,66.55
2018,9,2,8,45,792.5,105.0,1.9,21.3,564.5,85.46,67.44
2018,9,2,9,0,814.0,108.0,1.9,22.2,611.0,87.03,68.3
2018,9,2,9,15,813.0,118.0,2.0,23.1,648.5,92.34,72.3
2018,9,2,9,30,812.0,128.0,2.1,24.0,686.0,97.29,75.96
2018,9,2,9,45,803.0,140.5,2.15,24.95,716.0,103.2,80.36
2018,9,2,10,0,794.0,153.0,2.2,25.9,746.0,108.99,84.62
2018,9,2,10,15,805.0,154.5,2.25,26.65,775.5,164.33,96.86
2018,9,2,10,30,816.0,156.0,2.3,27.4,805.0,221.19,132.0
2018,9,2,10,45,824.5,156.5,2.35,28.15,827.0,278.18,175.31
2018,9,2,11,0,833.0,157.0,2.4,28.9,849.0,335.89,222.38
2018,9,2,11,15,838.5,157.0,2.5,29.5,863.5,392.76,269.8
2018,9,2,11,30,844.0,157.0,2.6,30.1,878.0,449.49,316.55
2018,9,2,11,45,847.5,156.5,2.65,30.65,884.5,504.58,360.97
2018,9,2,12,0,851.0,156.0,2.7,31.2,891.0,558.79,403.4
2018,9,2,12,15,844.0,159.5,2.85,31.4,887.0,609.09,442.7
2018,9,2,12,30,837.0,163.0,3.0,31.6,883.0,657.12,479.37
2018,9,2,12,45,825.0,167.5,3.15,31.85,870.5,700.2,511.63
2018,9,2,13,0,813.0,172.0,3.3,32.1,858.0,740.21,541.07
2018,9,2,13,15,810.5,169.0,3.4,32.1,840.5,777.67,568.83
2018,9,2,13,30,808.0,166.0,3.5,32.1,823.0,812.23,594.3
2018,9,2,13,45,803.5,162.0,3.65,32.05,798.5,841.16,615.64
2018,9,2,14,0,799.0,158.0,3.8,32.0,774.0,866.72,634.24
2018,9,2,14,15,791.0,153.5,3.9,31.7,742.5,885.21,648.71
2018,9,2,14,30,783.0,149.0,4.0,31.4,711.0,899.94,660.9
2018,9,2,14,45,772.5,144.0,4.15,31.05,673.5,915.68,674.4
2018,9,2,15,0,762.0,139.0,4.3,30.7,636.0,920.37,680.68
2018,9,2,15,15,743.0,135.0,4.3,30.7,592.5,914.17,678.19
2018,9,2,15,30,724.0,131.0,4.3,30.7,549.0,904.1,673.28
2018,9,2,15,45,704.0,124.5,4.5,29.45,502.5,886.37,667.49
2018,9,2,16,0,684.0,118.0,4.7,28.2,456.0,865.07,659.34
2018,9,2,16,15,658.5,109.5,4.8,27.15,406.5,832.56,641.98
2018,9,2,16,30,633.0,101.0,4.9,26.1,357.0,796.98,621.77
2018,9,2,16,45,593.5,92.5,5.0,25.1,306.0,744.94,588.31
2018,9,2,17,0,554.0,84.0,5.1,24.1,255.0,690.77,551.57
2018,9,2,17,15,493.5,74.0,5.0,22.95,205.0,613.22,494.29
2018,9,2,17,30,433.0,64.0,4.9,21.8,155.0,535.21,433.46
2018,9,2,17,45,345.0,51.5,4.8,20.65,111.0,428.87,346.58
2018,9,2,18,0,257.0,39.0,4.7,19.5,67.0,332.1,259.65
2018,9,2,18,15,151.0,23.5,4.6,18.8,38.0,198.18,47.62
2018,9,2,18,30,45.0,8.0,4.5,18.1,9.0,42.95,0.0
2018,9,2,18,45,22.5,4.0,4.4,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,5,45,66.0,11.0,2.35,12.75,15.0,8.65,0.0
2018,9,3,6,0,132.0,22.0,2.6,13.2,30.0,16.68,0.0
2018,9,3,6,15,237.5,37.0,2.7,13.75,68.5,28.06,18.05
2018,9,3,6,30,343.0,52.0,2.8,14.3,107.0,39.46,29.0
2018,9,3,6,45,416.0,63.0,2.85,14.85,154.0,50.41,39.11
2018,9,3,7,0,489.0,74.0,2.9,15.4,201.0,58.64,46.57
2018,9,3,7,15,540.5,82.5,2.9,16.05,251.5,64.6,51.77
2018,9,3,7,30,592.0,91.0,2.9,16.7,302.0,70.46,56.72
2018,9,3,7,45,629.0,97.5,2.85,17.35,353.0,74.56,59.99
2018,9,3,8,0,666.0,104.0,2.8,18.0,404.0,78.58,63.12
2018,9,3,8,15,693.5,109.0,2.85,18.7,452.5,81.31,65.08
2018,9,3,8,30,721.0,114.0,2.9,19.4,501.0,83.97,66.95
2018,9,3,8,45,741.5,118.5,2.9,20.15,546.5,86.06,68.31
2018,9,3,9,0,762.0,123.0,2.9,20.9,592.0,88.07,69.6
2018,9,3,9,15,770.5,130.0,2.95,21.65,631.5,98.94,78.32
2018,9,3,9,30,779.0,137.0,3.0,22.4,671.0,102.07,80.5
2018,9,3,9,45,781.5,144.5,3.05,23.1,703.5,105.13,82.64
2018,9,3,10,0,784.0,152.0,3.1,23.8,736.0,108.01,84.62
2018,9,3,10,15,793.5,154.5,3.2,24.4,764.5,162.62,97.18
2018,9,3,10,30,803.0,157.0,3.3,25.0,793.0,219.21,132.66
2018,9,3,10,45,810.0,158.0,3.35,25.6,814.0,275.45,176.14
2018,9,3,11,0,817.0,159.0,3.4,26.2,835.0,332.27,223.42
2018,9,3,11,15,822.0,159.5,3.5,26.55,849.5,388.42,271.35
2018,9,3,11,30,827.0,160.0,3.6,26.9,864.0,444.43,318.75
2018,9,3,11,45,829.5,160.5,3.7,27.25,870.5,498.92,364.05
2018,9,3,12,0,832.0,161.0,3.8,27.6,877.0,552.49,407.47
2018,9,3,12,15,836.5,157.5,3.9,27.75,876.0,602.92,447.84
2018,9,3,12,30,841.0,154.0,4.0,27.9,875.0,651.9,486.2
2018,9,3,12,45,844.5,150.5,4.05,28.05,867.0,698.5,521.88
2018,9,3,13,0,848.0,147.0,4.1,28.2,859.0,743.03,555.38
2018,9,3,13,15,843.5,145.0,4.25,28.05,841.0,780.64,584.46
2018,9,3,13,30,839.0,143.0,4.4,27.9,823.0,815.16,610.94
2018,9,3,13,45,829.0,142.5,4.5,27.75,797.0,843.36,631.68
2018,9,3,14,0,819.0,142.0,4.6,27.6,771.0,867.93,650.16
2018,9,3,14,15,812.0,138.5,4.7,27.1,740.0,888.46,667.16
2018,9,3,14,30,805.0,135.0,4.8,26.6,709.0,905.3,681.89
2018,9,3,14,45,791.0,132.0,4.9,26.15,670.5,912.38,690.01
2018,9,3,15,0,777.0,129.0,5.0,25.7,632.0,915.47,695.63
2018,9,3,15,15,741.5,128.5,5.0,25.7,582.5,904.32,689.6
2018,9,3,15,30,706.0,128.0,5.0,25.7,533.0,882.07,675.96
2018,9,3,15,45,691.5,120.5,5.1,24.25,489.0,868.37,672.92
2018,9,3,16,0,677.0,113.0,5.2,22.8,445.0,851.2,667.19
2018,9,3,16,15,612.0,112.5,5.2,21.9,387.5,789.08,626.18
2018,9,3,16,30,547.0,112.0,5.2,21.0,330.0,723.74,581.63
2018,9,3,16,45,514.5,101.0,5.2,20.1,283.0,667.34,542.3
2018,9,3,17,0,482.0,90.0,5.2,19.2,236.0,619.56,507.92
2018,9,3,17,15,405.0,77.0,5.05,18.45,183.5,525.68,434.41
2018,9,3,17,30,328.0,64.0,4.9,17.7,131.0,433.15,358.93
2018,9,3,17,45,281.0,50.5,4.75,17.0,96.0,369.6,303.51
2018,9,3,18,0,234.0,37.0,4.6,16.3,61.0,309.09,242.03
2018,9,3,18,15,136.0,22.5,4.35,15.9,34.5,181.33,0.0
2018,9,3,18,30,38.0,8.0,4.1,15.5,8.0,37.17,0.0
2018,9,3,18,45,19.0,4.0,3.9,15.15,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,5,45,81.0,11.5,2.85,13.2,16.0,9.05,0.0
2018,9,4,6,0,162.0,23.0,3.1,13.7,32.0,17.47,0.0
2018,9,4,6,15,276.5,35.5,3.2,14.3,70.5,29.06,18.71
2018,9,4,6,30,391.0,48.0,3.3,14.9,109.0,39.16,28.62
2018,9,4,6,45,465.5,57.0,3.35,15.5,157.0,46.1,35.18
2018,9,4,7,0,540.0,66.0,3.4,16.1,205.0,53.06,41.49
2018,9,4,7,15,591.0,73.5,3.35,16.75,256.5,58.57,46.31
2018,9,4,7,30,642.0,81.0,3.3,17.4,308.0,64.02,50.92
2018,9,4,7,45,677.5,86.0,3.25,18.05,359.0,67.39,53.59
2018,9,4,8,0,713.0,91.0,3.2,18.7,410.0,70.72,56.16
2018,9,4,8,15,739.5,95.0,3.15,19.5,459.0,73.17,57.89
2018,9,4,8,30,766.0,99.0,3.1,20.3,508.0,81.78,64.86
2018,9,4,8,45,785.5,102.5,3.0,21.05,553.5,83.74,66.11
2018,9,4,9,0,805.0,106.0,2.9,21.8,599.0,85.62,67.3
2018,9,4,9,15,824.0,107.0,2.85,22.6,641.0,85.85,67.08
2018,9,4,9,30,843.0,108.0,2.8,23.4,683.0,86.1,66.9
2018,9,4,9,45,859.0,107.5,2.75,24.15,719.5,95.01,73.93
2018,9,4,10,0,875.0,107.0,2.7,24.9,756.0,94.9,73.45
2018,9,4,10,15,883.5,108.5,2.75,25.6,785.0,151.7,85.54
2018,9,4,10,30,892.0,110.0,2.8,26.3,814.0,211.01,121.99
2018,9,4,10,45,897.5,111.0,2.8,27.0,835.5,270.13,167.49
2018,9,4,11,0,903.0,112.0,2.8,27.7,857.0,329.39,216.77
2018,9,4,11,15,907.5,112.5,2.9,28.25,871.5,387.92,266.55
2018,9,4,11,30,912.0,113.0,3.0,28.8,886.0,446.02,315.46
2018,9,4,11,45,914.0,113.0,3.05,29.35,892.0,501.98,361.55
2018,9,4,12,0,916.0,113.0,3.1,29.9,898.0,556.73,405.33
2018,9,4,12,15,916.0,112.5,3.2,30.25,896.0,608.55,446.14
2018,9,4,12,30,916.0,112.0,3.3,30.6,894.0,658.48,484.45
2018,9,4,12,45,915.0,111.0,3.4,30.95,884.5,705.22,519.55
2018,9,4,13,0,914.0,110.0,3.5,31.3,875.0,749.5,552.14
2018,9,4,13,15,909.5,109.0,3.65,31.4,856.5,788.52,581.1
2018,9,4,13,30,905.0,108.0,3.8,31.5,838.0,824.44,606.16
2018,9,4,13,45,898.5,107.0,3.9,31.6,812.5,855.48,627.75
2018,9,4,14,0,892.0,106.0,4.0,31.7,787.0,883.04,647.11
2018,9,4,14,15,883.0,104.0,4.1,31.5,754.5,903.81,662.86
2018,9,4,14,30,874.0,102.0,4.2,31.3,722.0,920.78,676.32
2018,9,4,14,45,861.5,100.0,4.3,31.05,683.5,930.68,685.42
2018,9,4,15,0,849.0,98.0,4.4,30.8,645.0,948.62,700.16
2018,9,4,15,15,832.5,95.5,4.4,30.8,601.0,946.58,700.47
2018,9,4,15,30,816.0,93.0,4.4,30.8,557.0,940.57,698.39
2018,9,4,15,45,793.5,90.0,4.5,29.55,509.0,924.19,693.38
2018,9,4,16,0,771.0,87.0,4.6,28.3,461.0,904.07,685.71
2018,9,4,16,15,740.0,82.5,4.6,27.2,409.5,870.15,667.33
2018,9,4,16,30,709.0,78.0,4.6,26.1,358.0,839.88,650.95
2018,9,4,16,45,665.0,73.0,4.6,25.0,306.0,787.5,617.63
2018,9,4,17,0,621.0,68.0,4.6,23.9,254.0,733.18,581.2
2018,9,4,17,15,557.0,61.0,4.5,22.7,203.0,655.69,524.65
2018,9,4,17,30,493.0,54.0,4.4,21.5,152.0,577.97,464.41
2018,9,4,17,45,395.0,44.0,4.3,20.25,107.5,466.43,373.7
2018,9,4,18,0,297.0,34.0,4.2,19.0,63.0,358.19,272.69
2018,9,4,18,15,169.5,20.0,4.1,18.3,34.5,201.04,0.0
2018,9,4,18,30,42.0,6.0,4.0,17.6,6.0,38.77,0.0
2018,9,4,18,45,21.0,3.0,3.95,16.85,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,5,45,75.0,11.0,2.85,12.7,15.0,8.65,0.0
2018,9,5,6,0,150.0,22.0,3.1,13.1,30.0,16.7,0.0
2018,9,5,6,15,262.5,35.0,3.15,13.7,68.0,26.72,16.66
2018,9,5,6,30,375.0,48.0,3.2,14.3,106.0,39.11,28.61
2018,9,5,6,45,450.0,58.0,3.3,14.85,153.5,46.82,35.88
2018,9,5,7,0,525.0,68.0,3.4,15.4,201.0,54.48,42.87
2018,9,5,7,15,576.5,74.5,3.4,16.05,251.5,59.17,46.98
2018,9,5,7,30,628.0,81.0,3.4,16.7,302.0,63.85,50.92
2018,9,5,7,45,664.5,86.0,3.35,17.4,352.5,67.21,53.58
2018,9,5,8,0,701.0,91.0,3.3,18.1,403.0,70.54,56.15
2018,9,5,8,15,728.0,95.5,3.35,18.8,452.0,73.3,58.18
2018,9,5,8,30,755.0,100.0,3.4,19.5,501.0,82.28,65.52
2018,9,5,8,45,775.5,103.5,3.4,20.2,546.5,84.23,66.78
2018,9,5,9,0,796.0,107.0,3.4,20.9,592.0,86.11,67.98
2018,9,5,9,15,809.5,110.0,3.45,21.6,632.0,87.42,68.7
2018,9,5,9,30,823.0,113.0,3.5,22.3,672.0,88.66,69.38
2018,9,5,9,45,832.0,116.0,3.6,22.95,706.0,89.71,69.92
2018,9,5,10,0,841.0,119.0,3.7,23.6,740.0,90.7,70.42
2018,9,5,10,15,849.0,121.0,3.8,24.15,768.5,146.21,83.19
2018,9,5,10,30,857.0,123.0,3.9,24.7,797.0,212.34,125.57
2018,9,5,10,45,863.0,124.5,4.0,25.2,818.5,270.06,170.48
2018,9,5,11,0,869.0,126.0,4.1,25.7,840.0,328.04,219.39
2018,9,5,11,15,873.5,126.0,4.2,25.95,854.0,384.62,268.54
2018,9,5,11,30,878.0,126.0,4.3,26.2,868.0,440.78,317.04
2018,9,5,11,45,880.5,126.0,4.45,26.45,874.0,495.42,363.52
2018,9,5,12,0,883.0,126.0,4.6,26.7,880.0,548.96,408.12
2018,9,5,12,15,884.5,125.0,4.75,26.65,878.5,599.89,450.23
2018,9,5,12,30,886.0,124.0,4.9,26.6,877.0,649.12,490.2
2018,9,5,12,45,887.0,121.0,5.0,26.55,867.5,694.47,526.46
2018,9,5,13,0,888.0,118.0,5.1,26.5,858.0,737.49,560.43
2018,9,5,13,15,883.5,117.5,5.2,26.25,840.0,776.09,591.15
2018,9,5,13,30,879.0,117.0,5.3,26.0,822.0,811.68,618.03
2018,9,5,13,45,872.0,115.5,5.45,25.75,796.5,841.14,640.78
2018,9,5,14,0,865.0,114.0,5.6,25.5,771.0,867.14,661.29
2018,9,5,14,15,856.0,112.0,5.6,25.0,739.0,887.33,677.82
2018,9,5,14,30,847.0,110.0,5.6,24.5,707.0,915.37,700.12
2018,9,5,14,45,834.5,107.5,5.65,24.0,669.0,924.75,709.74
2018,9,5,15,0,822.0,105.0,5.7,23.5,631.0,930.16,716.89
2018,9,5,15,15,804.5,102.5,5.7,23.5,587.5,926.83,716.34
2018,9,5,15,30,787.0,100.0,5.7,23.5,544.0,919.57,713.19
2018,9,5,15,45,765.0,96.0,5.65,21.95,496.5,902.28,707.02
2018,9,5,16,0,743.0,92.0,5.6,20.4,449.0,881.29,698.06
2018,9,5,16,15,713.0,87.0,5.5,19.6,398.5,854.79,682.43
2018,9,5,16,30,683.0,82.0,5.4,18.8,348.0,818.88,659.34
2018,9,5,16,45,640.0,75.5,5.35,18.0,296.5,765.64,622.46
2018,9,5,17,0,597.0,69.0,5.3,17.2,245.0,710.48,582.46
2018,9,5,17,15,532.5,62.0,5.1,16.55,195.5,632.9,521.74
2018,9,5,17,30,468.0,55.0,4.9,15.9,146.0,554.99,457.58
2018,9,5,17,45,368.0,44.0,4.75,15.25,102.0,441.09,360.87
2018,9,5,18,0,268.0,33.0,4.6,14.6,58.0,331.06,252.2
2018,9,5,18,15,149.0,19.0,4.4,14.3,31.5,181.16,0.0
2018,9,5,18,30,30.0,5.0,4.2,14.0,5.0,3.93,0.0
2018,9,5,18,45,15.0,2.5,4.05,13.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,6,5,45,106.5,10.5,2.55,11.3,16.0,8.26,0.0
2018,9,6,6,0,213.0,21.0,2.8,11.7,32.0,17.41,0.0
2018,9,6,6,15,343.0,31.0,2.85,12.3,72.0,25.64,15.72
2018,9,6,6,30,473.0,41.0,2.9,12.9,112.0,34.04,24.3
2018,9,6,6,45,550.0,47.5,2.95,13.45,162.0,39.41,29.51
2018,9,6,7,0,627.0,54.0,3.0,14.0,212.0,44.91,34.59
2018,9,6,7,15,676.5,59.0,2.95,14.65,264.5,53.08,41.84
2018,9,6,7,30,726.0,64.0,2.9,15.3,317.0,57.5,45.61
2018,9,6,7,45,715.0,75.0,2.9,15.95,357.0,65.43,52.35
2018,9,6,8,0,704.0,86.0,2.9,16.6,397.0,67.28,53.65
2018,9,6,8,15,710.5,96.5,2.9,17.4,441.5,73.64,58.82
2018,9,6,8,30,717.0,107.0,2.9,18.2,486.0,79.63,63.59
2018,9,6,8,45,788.5,97.0,2.9,19.0,547.5,80.23,63.68
2018,9,6,9,0,860.0,87.0,2.9,19.8,609.0,83.39,65.97
2018,9,6,9,15,875.0,89.0,3.0,20.5,651.0,85.15,67.09
2018,9,6,9,30,890.0,91.0,3.1,21.2,693.0,86.8,68.13
2018,9,6,9,45,796.5,134.5,3.2,21.9,694.0,99.92,78.76
2018,9,6,10,0,703.0,178.0,3.3,22.6,695.0,111.42,87.93
2018,9,6,10,15,697.5,189.0,3.4,23.15,718.5,163.88,102.45
2018,9,6,10,30,692.0,200.0,3.5,23.7,742.0,219.24,138.22
2018,9,6,10,45,807.5,152.0,3.65,24.3,801.0,269.46,172.65
2018,9,6,11,0,923.0,104.0,3.8,24.9,860.0,328.42,218.4
2018,9,6,11,15,927.0,104.5,3.8,25.3,874.0,387.84,269.97
2018,9,6,11,30,931.0,105.0,3.8,25.7,888.0,446.71,320.61
2018,9,6,11,45,933.5,104.5,3.85,26.1,894.0,503.42,368.53
2018,9,6,12,0,936.0,104.0,3.9,26.5,900.0,558.89,414.14
2018,9,6,12,15,938.0,102.5,3.9,26.7,898.5,611.82,456.78
2018,9,6,12,30,940.0,101.0,3.9,26.9,897.0,662.92,496.88
2018,9,6,12,45,941.0,99.0,3.9,27.15,887.5,710.87,533.58
2018,9,6,13,0,942.0,97.0,3.9,27.4,878.0,756.4,567.69
2018,9,6,13,15,938.5,96.0,3.9,27.4,860.0,796.87,597.5
2018,9,6,13,30,935.0,95.0,3.9,27.4,842.0,834.23,623.57
2018,9,6,13,45,930.0,93.5,3.95,27.4,816.5,866.58,646.44
2018,9,6,14,0,925.0,92.0,4.0,27.4,791.0,895.43,667.01
2018,9,6,14,15,917.0,90.5,4.0,27.2,758.5,918.01,683.76
2018,9,6,14,30,909.0,89.0,4.0,27.0,726.0,936.77,698.11
2018,9,6,14,45,898.0,87.0,4.0,26.8,687.0,948.33,707.82
2018,9,6,15,0,887.0,85.0,4.0,26.6,648.0,955.93,715.1
2018,9,6,15,15,872.0,82.0,4.0,26.6,603.5,954.55,715.96
2018,9,6,15,30,857.0,79.0,4.0,26.6,559.0,949.22,714.36
2018,9,6,15,45,837.0,76.0,4.0,25.9,510.5,946.92,716.95
2018,9,6,16,0,817.0,73.0,4.0,25.2,462.0,929.21,708.96
2018,9,6,16,15,789.5,69.5,4.0,24.55,411.0,899.89,692.61
2018,9,6,16,30,762.0,66.0,4.0,23.9,360.0,867.32,673.47
2018,9,6,16,45,721.5,62.0,3.95,23.25,307.5,818.47,641.47
2018,9,6,17,0,681.0,58.0,3.9,22.6,255.0,767.22,606.13
2018,9,6,17,15,619.5,52.0,3.85,21.65,203.5,699.85,557.04
2018,9,6,17,30,558.0,46.0,3.8,20.7,152.0,625.45,498.98
2018,9,6,17,45,457.0,38.0,3.7,19.7,106.5,513.41,407.12
2018,9,6,18,0,356.0,30.0,3.6,18.7,61.0,404.88,293.13
2018,9,6,18,15,204.5,18.5,3.6,18.05,33.5,185.57,0.0
2018,9,6,18,30,53.0,7.0,3.6,17.4,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,7,5,45,99.0,9.5,1.95,11.8,14.5,7.47,0.0
2018,9,7,6,0,198.0,19.0,2.1,12.3,29.0,15.68,0.0
2018,9,7,6,15,342.0,29.5,2.15,12.95,70.5,24.41,14.48
2018,9,7,6,30,486.0,40.0,2.2,13.6,112.0,33.33,23.58
2018,9,7,6,45,562.0,46.0,2.25,14.25,161.5,38.36,28.46
2018,9,7,7,0,638.0,52.0,2.3,14.9,211.0,47.15,36.44
2018,9,7,7,15,686.5,57.0,2.2,15.85,264.0,51.61,40.34
2018,9,7,7,30,735.0,62.0,2.1,16.8,317.0,56.1,44.1
2018,9,7,7,45,769.0,65.5,2.0,17.75,369.5,59.21,46.53
2018,9,7,8,0,803.0,69.0,1.9,18.7,422.0,62.31,48.9
2018,9,7,8,15,827.0,72.5,1.9,19.65,472.5,65.19,51.01
2018,9,7,8,30,851.0,76.0,1.9,20.6,523.0,75.44,59.4
2018,9,7,8,45,869.0,78.0,1.9,21.6,569.5,77.64,60.81
2018,9,7,9,0,887.0,80.0,1.9,22.6,616.0,79.73,62.13
2018,9,7,9,15,899.0,82.0,1.95,23.6,657.0,81.55,63.22
2018,9,7,9,30,911.0,84.0,2.0,24.6,698.0,83.24,64.21
2018,9,7,9,45,919.5,86.5,2.05,25.55,733.5,85.02,65.28
2018,9,7,10,0,928.0,89.0,2.1,26.5,769.0,86.67,66.25
2018,9,7,10,15,935.5,90.0,2.2,27.3,798.0,143.26,77.53
2018,9,7,10,30,943.0,91.0,2.3,28.1,827.0,205.04,114.53
2018,9,7,10,45,949.0,91.5,2.4,28.9,849.0,266.74,161.4
2018,9,7,11,0,955.0,92.0,2.5,29.7,871.0,328.56,212.36
2018,9,7,11,15,958.5,92.5,2.6,30.2,885.0,389.44,263.86
2018,9,7,11,30,962.0,93.0,2.7,30.7,899.0,449.65,314.29
2018,9,7,11,45,964.0,93.0,2.85,31.25,905.0,507.92,362.13
2018,9,7,12,0,966.0,93.0,3.0,31.8,911.0,564.86,407.58
2018,9,7,12,15,965.5,92.5,3.1,32.05,908.5,618.43,449.67
2018,9,7,12,30,965.0,92.0,3.2,32.3,906.0,669.9,489.09
2018,9,7,12,45,963.0,92.5,3.35,32.6,896.0,718.94,525.87
2018,9,7,13,0,961.0,93.0,3.5,32.9,886.0,765.37,560.03
2018,9,7,13,15,957.5,92.0,3.65,32.85,867.5,806.49,590.09
2018,9,7,13,30,954.0,91.0,3.8,32.8,849.0,844.43,616.66
2018,9,7,13,45,949.0,89.5,3.9,32.8,823.0,877.3,639.57
2018,9,7,14,0,944.0,88.0,4.0,32.8,797.0,906.59,660.2
2018,9,7,14,15,936.0,86.5,4.1,32.45,764.0,929.55,677.76
2018,9,7,14,30,928.0,85.0,4.2,32.1,731.0,948.62,693.01
2018,9,7,14,45,917.0,83.5,4.3,31.8,692.0,961.0,703.92
2018,9,7,15,0,906.0,82.0,4.4,31.5,653.0,969.37,712.46
2018,9,7,15,15,891.0,79.5,4.4,31.5,608.0,968.73,713.83
2018,9,7,15,30,876.0,77.0,4.4,31.5,563.0,964.1,712.75
2018,9,7,15,45,856.0,74.0,4.5,30.4,514.0,950.08,709.15
2018,9,7,16,0,836.0,71.0,4.6,29.3,465.0,944.01,710.95
2018,9,7,16,15,808.0,67.0,4.55,28.45,412.5,913.43,694.23
2018,9,7,16,30,780.0,63.0,4.5,27.6,360.0,879.56,674.74
2018,9,7,16,45,739.5,59.0,4.45,26.7,307.0,830.6,643.66
2018,9,7,17,0,699.0,55.0,4.4,25.8,254.0,779.26,609.11
2018,9,7,17,15,636.5,49.5,4.25,24.65,202.0,703.26,554.05
2018,9,7,17,30,574.0,44.0,4.1,23.5,150.0,636.28,501.83
2018,9,7,17,45,470.5,35.5,3.95,22.35,104.0,521.37,408.05
2018,9,7,18,0,367.0,27.0,3.8,21.2,58.0,408.38,281.88
2018,9,7,18,15,211.0,16.5,3.8,20.4,31.5,188.95,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.6,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.85,14.5,7.47,0.0
2018,9,8,6,0,222.0,19.0,3.0,13.3,29.0,15.77,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.9,69.5,22.85,12.93
2018,9,8,6,30,506.0,36.0,3.1,14.5,110.0,32.85,23.01
2018,9,8,6,45,578.5,42.5,3.15,15.15,159.5,38.79,28.7
2018,9,8,7,0,651.0,49.0,3.2,15.8,209.0,44.81,34.22
2018,9,8,7,15,697.5,53.5,3.15,16.75,261.5,48.97,37.84
2018,9,8,7,30,744.0,58.0,3.1,17.7,314.0,53.15,41.34
2018,9,8,7,45,775.0,62.0,3.05,18.65,366.0,56.7,44.18
2018,9,8,8,0,806.0,66.0,3.0,19.6,418.0,60.2,46.9
2018,9,8,8,15,827.5,69.5,2.95,20.6,467.5,69.96,54.93
2018,9,8,8,30,849.0,73.0,2.9,21.6,517.0,73.4,57.44
2018,9,8,8,45,864.5,76.0,2.9,22.6,562.5,76.22,59.4
2018,9,8,9,0,880.0,79.0,2.9,23.6,608.0,78.9,61.22
2018,9,8,9,15,889.5,82.5,2.95,24.4,648.5,81.58,63.09
2018,9,8,9,30,899.0,86.0,3.0,25.2,689.0,84.09,64.8
2018,9,8,9,45,904.5,90.0,3.0,26.05,723.5,86.61,66.51
2018,9,8,10,0,910.0,94.0,3.0,26.9,758.0,88.96,68.06
2018,9,8,10,15,917.0,95.5,3.05,27.7,786.5,144.01,78.93
2018,9,8,10,30,924.0,97.0,3.1,28.5,815.0,205.05,115.39
2018,9,8,10,45,929.0,98.0,3.15,29.3,836.5,265.87,161.62
2018,9,8,11,0,934.0,99.0,3.2,30.1,858.0,326.73,211.84
2018,9,8,11,15,937.0,100.0,3.25,30.7,872.0,386.73,262.58
2018,9,8,11,30,940.0,101.0,3.3,31.3,886.0,446.07,312.22
2018,9,8,11,45,941.0,101.5,3.4,31.85,891.5,503.25,359.22
2018,9,8,12,0,942.0,102.0,3.5,32.4,897.0,559.06,403.79
2018,9,8,12,15,945.0,100.0,3.6,32.6,895.5,612.38,445.86
2018,9,8,12,30,948.0,98.0,3.7,32.8,894.0,663.91,485.54
2018,9,8,12,45,950.5,95.0,3.85,33.0,884.5,712.2,522.19
2018,9,8,13,0,953.0,92.0,4.0,33.2,875.0,758.1,556.45
2018,9,8,13,15,948.5,91.5,4.1,33.1,856.5,798.53,586.14
2018,9,8,13,30,944.0,91.0,4.2,33.0,838.0,835.76,612.27
2018,9,8,13,45,938.0,90.0,4.3,32.9,812.0,867.91,635.06
2018,9,8,14,0,932.0,89.0,4.4,32.8,786.0,896.47,655.59
2018,9,8,14,15,924.0,87.5,4.5,32.5,753.0,919.07,672.85
2018,9,8,14,30,916.0,86.0,4.6,32.2,720.0,937.81,687.78
2018,9,8,14,45,905.5,84.5,4.7,31.95,681.5,950.37,698.69
2018,9,8,15,0,895.0,83.0,4.8,31.7,643.0,959.0,707.52
2018,9,8,15,15,878.0,80.5,4.8,31.7,597.5,956.27,707.48
2018,9,8,15,30,861.0,78.0,4.8,31.7,552.0,949.55,704.99
2018,9,8,15,45,844.0,74.5,4.95,30.55,504.5,937.73,703.57
2018,9,8,16,0,827.0,71.0,5.1,29.4,457.0,933.85,707.55
2018,9,8,16,15,802.0,67.0,5.15,28.5,406.0,906.22,693.36
2018,9,8,16,30,777.0,63.0,5.2,27.6,355.0,875.28,676.31
2018,9,8,16,45,738.0,59.0,5.2,26.65,302.5,827.79,646.11
2018,9,8,17,0,699.0,55.0,5.2,25.7,250.0,777.87,612.3
2018,9,8,17,15,635.5,49.0,5.1,24.45,198.0,700.31,555.44
2018,9,8,17,30,572.0,43.0,5.0,23.2,146.0,621.86,493.83
2018,9,8,17,45,461.0,35.5,4.9,21.95,100.5,512.07,402.24
2018,9,8,18,0,350.0,28.0,4.8,20.7,55.0,389.02,255.5
2018,9,8,18,15,188.5,16.0,4.75,19.85,29.0,169.37,0.0
2018,9,8,18,30,27.0,4.0,4.7,19.0,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,18.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.95,13.5,7.47,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.4,27.0,14.95,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.05,67.5,24.45,14.06
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,33.32,23.48
2018,9,9,6,45,555.5,47.5,2.3,14.4,158.5,39.51,29.42
2018,9,9,7,0,634.0,55.0,2.4,15.1,209.0,45.77,35.17
2018,9,9,7,15,684.5,59.5,2.35,15.8,262.0,53.62,42.12
2018,9,9,7,30,735.0,64.0,2.3,16.5,315.0,57.67,45.54
2018,9,9,7,45,769.5,67.5,2.2,17.2,367.5,60.73,47.99
2018,9,9,8,0,804.0,71.0,2.1,17.9,420.0,63.8,50.37
2018,9,9,8,15,827.5,74.5,2.05,18.8,470.5,66.62,52.45
2018,9,9,8,30,851.0,78.0,2.0,19.7,521.0,69.38,54.44
2018,9,9,8,45,869.0,80.5,2.0,20.6,567.5,79.17,62.41
2018,9,9,9,0,887.0,83.0,2.0,21.5,614.0,81.56,63.99
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,83.64,65.31
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,85.59,66.52
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,87.31,67.53
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,88.91,68.44
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,144.98,80.12
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,207.11,117.43
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,268.45,163.71
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,330.06,214.1
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,389.83,264.11
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,449.45,313.41
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,507.25,360.16
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,563.57,404.25
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,616.5,445.88
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,667.1,484.78
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,713.33,519.51
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,756.57,551.43
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,796.71,581.51
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,833.69,607.67
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,864.36,629.72
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,891.4,649.54
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,912.55,665.8
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,929.86,679.75
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,938.98,688.38
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,955.87,702.44
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,952.23,701.75
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,944.52,698.61
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,924.93,691.91
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,901.52,682.3
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,866.07,662.61
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,834.95,645.24
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,778.61,608.88
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,720.41,568.99
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,637.32,507.32
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,554.43,441.68
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,434.15,341.26
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,308.2,185.84
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,127.92,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
