Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,5,45,11.5,2.5,0.7,13.75,2.0,0.0,0.0
2018,9,30,6,0,23.0,5.0,0.7,13.9,4.0,0.0,0.0
2018,9,30,6,15,141.5,18.0,0.75,14.35,28.0,14.16,0.0
2018,9,30,6,30,260.0,31.0,0.8,14.8,52.0,25.65,13.49
2018,9,30,6,45,363.0,41.5,0.9,15.2,94.5,34.05,23.78
2018,9,30,7,0,466.0,52.0,1.0,15.6,137.0,42.52,31.83
2018,9,30,7,15,535.0,59.5,0.95,16.0,186.0,48.36,37.29
2018,9,30,7,30,604.0,67.0,0.9,16.4,235.0,54.25,42.57
2018,9,30,7,45,650.0,72.5,0.85,16.8,285.0,58.37,46.14
2018,9,30,8,0,696.0,78.0,0.8,17.2,335.0,62.51,49.6
2018,9,30,8,15,729.0,81.0,0.7,17.85,383.0,70.02,55.86
2018,9,30,8,30,762.0,84.0,0.6,18.5,431.0,72.33,57.51
2018,9,30,8,45,788.0,86.5,0.5,19.15,476.0,74.16,58.74
2018,9,30,9,0,814.0,89.0,0.4,19.8,521.0,75.99,59.96
2018,9,30,9,15,833.0,90.0,0.3,20.45,561.0,76.66,60.17
2018,9,30,9,30,852.0,91.0,0.2,21.1,601.0,77.36,60.42
2018,9,30,9,45,867.0,91.5,0.15,21.7,635.0,86.38,67.65
2018,9,30,10,0,882.0,92.0,0.1,22.3,669.0,87.15,67.93
2018,9,30,10,15,891.0,93.0,0.25,22.75,696.0,121.03,70.68
2018,9,30,10,30,900.0,94.0,0.4,23.2,723.0,180.58,101.2
2018,9,30,10,45,888.5,102.0,0.6,23.6,737.0,241.46,146.25
2018,9,30,11,0,877.0,110.0,0.8,24.0,751.0,300.54,195.36
2018,9,30,11,15,815.0,138.0,0.95,24.35,741.0,353.89,243.09
2018,9,30,11,30,753.0,166.0,1.1,24.7,731.0,401.73,285.74
2018,9,30,11,45,781.5,155.0,1.3,25.05,743.5,456.74,331.06
2018,9,30,12,0,810.0,144.0,1.5,25.4,756.0,510.11,374.53
2018,9,30,12,15,863.0,120.0,1.6,25.6,768.5,566.11,418.96
2018,9,30,12,30,916.0,96.0,1.7,25.8,781.0,620.81,461.88
2018,9,30,12,45,873.0,112.0,1.8,26.0,756.0,654.79,488.78
2018,9,30,13,0,830.0,128.0,1.9,26.2,731.0,689.67,515.35
2018,9,30,13,15,767.5,147.5,2.0,26.1,693.0,706.83,529.43
2018,9,30,13,30,705.0,167.0,2.1,26.0,655.0,715.38,537.23
2018,9,30,13,45,599.5,195.5,2.2,25.9,599.0,691.33,521.44
2018,9,30,14,0,494.0,224.0,2.3,25.8,543.0,652.45,494.86
2018,9,30,14,15,359.0,237.0,2.4,25.5,462.5,554.04,425.13
2018,9,30,14,30,224.0,250.0,2.5,25.2,382.0,447.69,346.82
2018,9,30,14,45,184.0,218.0,2.65,24.9,321.5,388.45,304.07
2018,9,30,15,0,144.0,186.0,2.8,24.6,261.0,325.37,256.87
2018,9,30,15,15,158.0,182.0,2.8,24.6,257.5,341.9,271.12
2018,9,30,15,30,172.0,178.0,2.8,24.6,254.0,359.17,285.67
2018,9,30,15,45,110.0,157.5,3.05,23.75,204.0,284.34,227.42
2018,9,30,16,0,48.0,137.0,3.3,22.9,154.0,188.5,150.47
2018,9,30,16,15,29.5,114.0,3.4,22.4,124.0,148.73,118.22
2018,9,30,16,30,11.0,91.0,3.5,21.9,94.0,94.58,73.29
2018,9,30,16,45,5.5,69.5,3.55,21.35,71.0,69.17,51.95
2018,9,30,17,0,0.0,48.0,3.6,20.8,48.0,42.57,29.36
2018,9,30,17,15,0.0,31.5,3.5,20.25,31.5,26.7,15.64
2018,9,30,17,30,0.0,15.0,3.4,19.7,15.0,11.43,0.0
2018,9,30,17,45,0.0,7.5,3.25,19.15,7.5,5.9,0.0
2018,9,30,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.2,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,13.7,8.5,6.69,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.1,16.0,12.18,3.16
2018,10,1,6,45,0.0,27.0,1.1,14.55,27.0,20.61,12.19
2018,10,1,7,0,0.0,38.0,1.2,15.0,38.0,29.05,20.04
2018,10,1,7,15,0.0,52.0,1.2,15.45,52.0,39.63,29.64
2018,10,1,7,30,0.0,66.0,1.2,15.9,66.0,49.96,38.87
2018,10,1,7,45,0.5,74.5,1.15,16.4,74.5,56.45,44.53
2018,10,1,8,0,1.0,83.0,1.1,16.9,83.0,62.9,50.01
2018,10,1,8,15,3.5,102.0,1.0,17.7,103.5,76.51,61.55
2018,10,1,8,30,6.0,121.0,0.9,18.5,124.0,89.94,72.7
2018,10,1,8,45,8.5,140.5,0.85,19.35,145.0,103.52,83.76
2018,10,1,9,0,11.0,160.0,0.8,20.2,166.0,116.92,94.48
2018,10,1,9,15,10.5,176.0,0.75,20.75,182.0,127.86,103.09
2018,10,1,9,30,10.0,192.0,0.7,21.3,198.0,138.65,111.49
2018,10,1,9,45,19.5,214.5,0.65,21.9,227.0,153.57,123.14
2018,10,1,10,0,29.0,237.0,0.6,22.5,256.0,158.53,126.54
2018,10,1,10,15,50.5,263.0,0.55,23.0,297.5,177.6,133.99
2018,10,1,10,30,72.0,289.0,0.5,23.5,339.0,202.83,150.92
2018,10,1,10,45,64.5,298.5,0.5,24.0,344.0,216.77,161.03
2018,10,1,11,0,57.0,308.0,0.5,24.5,349.0,229.99,171.02
2018,10,1,11,15,192.5,303.5,0.6,24.85,446.5,275.07,201.07
2018,10,1,11,30,328.0,299.0,0.7,25.2,544.0,338.15,246.08
2018,10,1,11,45,294.0,315.5,0.75,25.55,535.5,362.72,266.27
2018,10,1,12,0,260.0,332.0,0.8,25.9,527.0,384.02,283.49
2018,10,1,12,15,311.5,325.0,0.95,26.15,557.5,429.01,317.67
2018,10,1,12,30,363.0,318.0,1.1,26.4,588.0,478.03,354.58
2018,10,1,12,45,293.5,326.0,1.25,26.6,542.0,468.07,348.67
2018,10,1,13,0,224.0,334.0,1.4,26.8,496.0,439.98,329.48
2018,10,1,13,15,238.5,317.0,1.55,26.9,485.0,452.33,340.38
2018,10,1,13,30,253.0,300.0,1.7,27.0,474.0,479.1,361.24
2018,10,1,13,45,250.5,291.0,1.85,27.05,457.5,486.27,367.77
2018,10,1,14,0,248.0,282.0,2.0,27.1,441.0,491.96,373.36
2018,10,1,14,15,347.5,244.0,2.1,26.85,453.5,551.3,420.58
2018,10,1,14,30,447.0,206.0,2.2,26.6,466.0,633.04,482.92
2018,10,1,14,45,392.5,204.0,2.25,26.3,421.0,598.6,459.07
2018,10,1,15,0,338.0,202.0,2.3,26.0,376.0,539.97,418.34
2018,10,1,15,15,249.5,190.5,2.3,26.0,312.5,457.37,357.2
2018,10,1,15,30,161.0,179.0,2.3,26.0,249.0,350.65,276.14
2018,10,1,15,45,179.0,156.5,2.15,25.05,226.0,347.53,276.69
2018,10,1,16,0,197.0,134.0,2.0,24.1,203.0,363.6,291.12
2018,10,1,16,15,137.5,100.0,1.95,23.45,144.5,247.61,200.17
2018,10,1,16,30,78.0,66.0,1.9,22.8,86.0,150.36,120.98
2018,10,1,16,45,68.0,58.0,1.85,22.15,72.5,135.73,108.51
2018,10,1,17,0,58.0,50.0,1.8,21.5,59.0,123.27,96.82
2018,10,1,17,15,37.0,33.0,1.85,21.0,38.0,84.89,62.39
2018,10,1,17,30,16.0,16.0,1.9,20.5,17.0,27.91,2.79
2018,10,1,17,45,8.0,8.0,1.9,20.0,8.5,12.88,0.0
2018,10,1,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.45,14.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,2,6,15,29.0,12.0,1.7,15.15,14.0,9.44,0.0
2018,10,2,6,30,48.0,23.0,1.9,15.4,27.0,17.61,6.45
2018,10,2,6,45,104.5,36.0,2.1,15.6,52.0,27.08,17.59
2018,10,2,7,0,161.0,49.0,2.3,15.8,77.0,36.75,26.65
2018,10,2,7,15,172.5,74.5,2.2,16.35,113.5,54.06,42.19
2018,10,2,7,30,184.0,100.0,2.1,16.9,150.0,70.66,56.87
2018,10,2,7,45,106.0,102.5,2.0,17.4,132.5,73.6,59.36
2018,10,2,8,0,28.0,105.0,1.9,17.9,115.0,76.52,61.69
2018,10,2,8,15,124.0,139.0,1.85,18.85,193.5,97.07,79.05
2018,10,2,8,30,220.0,173.0,1.8,19.8,272.0,114.8,93.62
2018,10,2,8,45,136.0,148.0,1.8,20.7,211.0,103.62,83.5
2018,10,2,9,0,52.0,123.0,1.8,21.6,150.0,90.5,71.88
2018,10,2,9,15,184.5,169.0,1.75,22.25,276.0,110.44,88.27
2018,10,2,9,30,317.0,215.0,1.7,22.9,402.0,138.4,111.0
2018,10,2,9,45,348.5,234.5,1.65,23.55,451.0,148.88,119.0
2018,10,2,10,0,380.0,254.0,1.6,24.2,500.0,159.1,126.75
2018,10,2,10,15,487.5,227.0,1.55,24.7,555.5,159.6,110.28
2018,10,2,10,30,595.0,200.0,1.5,25.2,611.0,194.85,124.24
2018,10,2,10,45,516.0,235.0,1.45,25.7,598.5,245.62,164.34
2018,10,2,11,0,437.0,270.0,1.4,26.2,586.0,287.75,200.63
2018,10,2,11,15,647.0,189.0,1.3,26.55,664.5,333.29,231.27
2018,10,2,11,30,857.0,108.0,1.2,26.9,743.0,398.85,279.68
2018,10,2,11,45,858.0,109.0,1.1,27.25,747.0,451.43,322.88
2018,10,2,12,0,859.0,110.0,1.0,27.6,751.0,502.65,363.59
2018,10,2,12,15,709.5,177.0,0.8,27.8,704.0,530.68,385.71
2018,10,2,12,30,560.0,244.0,0.6,28.0,657.0,539.03,391.8
2018,10,2,12,45,422.5,253.5,0.45,28.2,562.0,497.1,362.93
2018,10,2,13,0,285.0,263.0,0.3,28.4,467.0,429.51,315.38
2018,10,2,13,15,239.0,242.5,0.4,28.5,410.5,397.67,294.93
2018,10,2,13,30,193.0,222.0,0.5,28.6,354.0,360.07,269.21
2018,10,2,13,45,284.0,239.0,0.55,28.65,424.0,460.91,343.74
2018,10,2,14,0,375.0,256.0,0.6,28.7,494.0,568.06,419.69
2018,10,2,14,15,465.0,212.5,0.85,28.65,491.5,636.01,470.62
2018,10,2,14,30,555.0,169.0,1.1,28.6,489.0,685.86,510.15
2018,10,2,14,45,533.5,162.5,1.35,28.5,452.5,677.18,507.66
2018,10,2,15,0,512.0,156.0,1.6,28.4,416.0,665.29,503.12
2018,10,2,15,15,413.5,159.0,1.6,28.4,356.5,591.31,451.06
2018,10,2,15,30,315.0,162.0,1.6,28.4,297.0,491.86,379.84
2018,10,2,15,45,360.0,135.0,2.1,27.75,272.0,530.29,413.82
2018,10,2,16,0,405.0,108.0,2.6,27.1,247.0,543.74,428.78
2018,10,2,16,15,440.0,87.5,2.8,26.45,216.5,552.69,437.4
2018,10,2,16,30,475.0,67.0,3.0,25.8,186.0,567.05,448.95
2018,10,2,16,45,409.5,56.5,3.2,25.15,142.5,491.69,390.71
2018,10,2,17,0,344.0,46.0,3.4,24.5,99.0,416.11,329.01
2018,10,2,17,15,256.0,34.0,3.55,23.75,65.0,319.18,242.31
2018,10,2,17,30,168.0,22.0,3.7,23.0,31.0,207.53,6.94
2018,10,2,17,45,84.0,11.0,3.8,22.25,15.5,77.57,0.0
2018,10,2,18,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,20.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,18.95,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.8,16.45,3.5,2.75,0.0
2018,10,3,6,30,0.0,7.0,0.9,16.7,7.0,5.3,0.0
2018,10,3,6,45,0.0,13.5,1.05,16.95,13.5,10.25,3.1
2018,10,3,7,0,0.0,20.0,1.2,17.2,20.0,15.21,7.68
2018,10,3,7,15,8.5,40.5,1.15,17.5,43.0,31.02,21.78
2018,10,3,7,30,17.0,61.0,1.1,17.8,66.0,46.34,35.37
2018,10,3,7,45,206.0,80.0,1.05,18.05,153.5,58.57,46.08
2018,10,3,8,0,395.0,99.0,1.0,18.3,241.0,71.08,56.87
2018,10,3,8,15,591.5,81.5,1.05,18.75,327.5,62.78,49.4
2018,10,3,8,30,788.0,64.0,1.1,19.2,414.0,58.43,45.41
2018,10,3,8,45,808.5,66.5,1.1,19.6,457.0,67.59,53.09
2018,10,3,9,0,829.0,69.0,1.1,20.0,500.0,70.27,55.12
2018,10,3,9,15,837.0,73.5,1.2,20.6,537.0,73.85,57.88
2018,10,3,9,30,845.0,78.0,1.3,21.2,574.0,77.26,60.47
2018,10,3,9,45,847.5,83.5,1.35,21.8,604.5,80.96,63.3
2018,10,3,10,0,850.0,89.0,1.4,22.4,635.0,84.46,65.94
2018,10,3,10,15,704.0,123.0,1.5,23.0,587.5,117.23,73.44
2018,10,3,10,30,558.0,157.0,1.6,23.6,540.0,162.65,101.73
2018,10,3,10,45,703.0,131.5,1.7,24.15,627.5,218.53,137.19
2018,10,3,11,0,848.0,106.0,1.8,24.7,715.0,287.63,187.54
2018,10,3,11,15,751.5,138.5,1.95,24.9,684.5,332.24,230.14
2018,10,3,11,30,655.0,171.0,2.1,25.1,654.0,367.53,264.48
2018,10,3,11,45,368.5,225.0,2.2,25.3,497.0,330.9,245.77
2018,10,3,12,0,82.0,279.0,2.3,25.5,340.0,253.48,191.47
2018,10,3,12,15,254.0,262.5,2.5,25.5,449.5,349.66,265.32
2018,10,3,12,30,426.0,246.0,2.7,25.5,559.0,463.4,351.79
2018,10,3,12,45,645.0,172.5,2.85,25.55,636.5,570.1,433.36
2018,10,3,13,0,864.0,99.0,3.0,25.6,714.0,675.31,513.78
2018,10,3,13,15,784.5,124.0,3.1,25.25,670.5,689.43,525.77
2018,10,3,13,30,705.0,149.0,3.2,24.9,627.0,693.97,530.97
2018,10,3,13,45,747.0,129.0,3.3,24.6,616.5,733.07,562.8
2018,10,3,14,0,789.0,109.0,3.4,24.3,606.0,775.06,594.54
2018,10,3,14,15,709.0,126.5,3.5,24.0,555.0,758.62,584.88
2018,10,3,14,30,629.0,144.0,3.6,23.7,504.0,731.6,567.98
2018,10,3,14,45,417.5,176.0,3.65,23.45,408.0,588.96,462.78
2018,10,3,15,0,206.0,208.0,3.7,23.2,312.0,407.22,323.37
2018,10,3,15,15,154.0,187.5,3.7,23.2,261.0,345.66,276.14
2018,10,3,15,30,102.0,167.0,3.7,23.2,210.0,281.63,225.4
2018,10,3,15,45,149.0,146.5,3.65,22.55,201.0,306.99,248.69
2018,10,3,16,0,196.0,126.0,3.6,21.9,192.0,351.77,286.72
2018,10,3,16,15,189.5,107.5,3.45,21.5,163.0,327.64,267.97
2018,10,3,16,30,183.0,89.0,3.3,21.1,134.0,302.17,247.51
2018,10,3,16,45,146.5,71.5,3.1,20.65,102.0,250.27,203.74
2018,10,3,17,0,110.0,54.0,2.9,20.2,70.0,198.51,158.65
2018,10,3,17,15,69.0,36.0,2.7,19.7,44.5,124.68,92.36
2018,10,3,17,30,28.0,18.0,2.5,19.2,19.0,53.61,0.0
2018,10,3,17,45,14.0,9.0,2.3,18.7,9.5,18.53,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,14.5,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,14.6,2.0,0.0,0.0
2018,10,4,6,15,58.5,7.5,2.15,14.9,10.5,5.9,0.0
2018,10,4,6,30,100.0,12.0,2.4,15.2,19.0,9.43,0.01
2018,10,4,6,45,50.0,16.5,2.7,15.55,20.0,12.89,5.35
2018,10,4,7,0,0.0,21.0,3.0,15.9,21.0,15.97,8.38
2018,10,4,7,15,2.0,37.0,3.1,16.2,37.5,28.27,19.42
2018,10,4,7,30,4.0,53.0,3.2,16.5,54.0,40.62,30.47
2018,10,4,7,45,23.5,90.0,3.25,16.8,98.0,66.04,52.89
2018,10,4,8,0,43.0,127.0,3.3,17.1,142.0,89.78,73.53
2018,10,4,8,15,56.5,151.0,3.4,17.45,174.0,105.09,86.53
2018,10,4,8,30,70.0,175.0,3.5,17.8,206.0,120.03,99.04
2018,10,4,8,45,61.0,191.5,3.55,18.15,220.5,130.2,107.31
2018,10,4,9,0,52.0,208.0,3.6,18.5,235.0,140.09,115.26
2018,10,4,9,15,97.5,228.5,3.65,18.8,283.5,153.06,125.78
2018,10,4,9,30,143.0,249.0,3.7,19.1,332.0,159.04,130.35
2018,10,4,9,45,138.5,260.0,3.8,19.4,344.5,164.72,134.66
2018,10,4,10,0,134.0,271.0,3.9,19.7,357.0,170.19,138.81
2018,10,4,10,15,87.0,268.5,3.95,19.9,325.0,181.99,139.88
2018,10,4,10,30,40.0,266.0,4.0,20.1,293.0,185.45,142.55
2018,10,4,10,45,116.0,296.5,4.1,20.35,378.5,219.04,165.36
2018,10,4,11,0,192.0,327.0,4.2,20.6,464.0,269.6,202.22
2018,10,4,11,15,158.5,323.0,4.3,20.8,437.5,276.42,209.74
2018,10,4,11,30,125.0,319.0,4.4,21.0,411.0,278.62,213.37
2018,10,4,11,45,315.5,285.0,4.5,21.15,517.5,349.05,266.45
2018,10,4,12,0,506.0,251.0,4.6,21.3,624.0,442.66,338.98
2018,10,4,12,15,697.5,171.5,4.65,21.3,682.0,517.92,399.2
2018,10,4,12,30,889.0,92.0,4.7,21.3,740.0,596.11,462.67
2018,10,4,12,45,835.5,112.0,4.7,21.3,712.5,630.54,491.27
2018,10,4,13,0,782.0,132.0,4.7,21.3,685.0,655.97,512.42
2018,10,4,13,15,552.5,207.5,4.7,21.15,592.5,599.46,469.91
2018,10,4,13,30,323.0,283.0,4.7,21.0,500.0,513.99,403.84
2018,10,4,13,45,574.0,190.5,4.7,20.8,557.0,662.11,521.94
2018,10,4,14,0,825.0,98.0,4.7,20.6,614.0,790.45,620.71
2018,10,4,14,15,824.0,91.5,4.7,20.4,583.0,809.65,635.66
2018,10,4,14,30,823.0,85.0,4.7,20.2,552.0,825.26,648.82
2018,10,4,14,45,810.0,81.5,4.65,20.0,513.5,830.4,654.25
2018,10,4,15,0,797.0,78.0,4.6,19.8,475.0,831.68,657.08
2018,10,4,15,15,773.0,75.5,4.6,19.8,431.0,820.53,650.72
2018,10,4,15,30,749.0,73.0,4.6,19.8,387.0,805.56,641.55
2018,10,4,15,45,720.5,68.0,4.45,19.2,340.5,779.68,624.64
2018,10,4,16,0,692.0,63.0,4.3,18.6,294.0,750.43,604.59
2018,10,4,16,15,650.0,57.5,4.15,18.1,246.0,705.12,571.34
2018,10,4,16,30,608.0,52.0,4.0,17.6,198.0,664.9,540.08
2018,10,4,16,45,492.5,47.0,3.9,17.1,147.0,551.52,449.69
2018,10,4,17,0,377.0,42.0,3.8,16.6,96.0,438.44,355.18
2018,10,4,17,15,279.5,30.5,3.65,16.0,61.5,335.99,253.75
2018,10,4,17,30,182.0,19.0,3.5,15.4,27.0,206.9,0.0
2018,10,4,17,45,91.0,9.5,3.35,14.85,13.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.55,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.6,2.0,0.0,0.0
2018,10,5,6,15,167.5,14.0,1.2,10.4,24.0,11.02,0.0
2018,10,5,6,30,314.0,25.0,1.3,11.2,46.0,20.89,5.81
2018,10,5,6,45,428.5,32.5,1.45,12.0,88.0,27.12,17.71
2018,10,5,7,0,543.0,40.0,1.6,12.8,130.0,33.61,24.15
2018,10,5,7,15,458.0,59.0,1.55,13.25,153.0,47.49,36.84
2018,10,5,7,30,373.0,78.0,1.5,13.7,176.0,57.61,45.99
2018,10,5,7,45,415.0,91.0,1.45,14.1,220.5,66.55,53.92
2018,10,5,8,0,457.0,104.0,1.4,14.5,265.0,75.3,61.48
2018,10,5,8,15,534.0,104.0,1.35,15.05,318.0,77.81,63.4
2018,10,5,8,30,611.0,104.0,1.3,15.6,371.0,77.89,63.15
2018,10,5,8,45,715.0,91.0,1.25,16.1,434.5,70.3,56.23
2018,10,5,9,0,819.0,78.0,1.2,16.6,498.0,68.71,54.58
2018,10,5,9,15,643.5,138.0,1.25,17.4,483.5,97.23,78.76
2018,10,5,9,30,468.0,198.0,1.3,18.2,469.0,126.79,103.33
2018,10,5,9,45,624.5,158.5,1.3,19.0,542.0,106.53,85.65
2018,10,5,10,0,781.0,119.0,1.3,19.8,615.0,92.76,73.65
2018,10,5,10,15,845.0,99.5,1.25,20.55,656.0,108.67,65.26
2018,10,5,10,30,909.0,80.0,1.2,21.3,697.0,167.11,92.47
2018,10,5,10,45,913.0,81.5,1.2,22.05,715.5,226.68,135.53
2018,10,5,11,0,917.0,83.0,1.2,22.8,734.0,286.02,184.34
2018,10,5,11,15,892.5,95.0,1.2,23.1,736.5,344.07,235.17
2018,10,5,11,30,868.0,107.0,1.2,23.4,739.0,398.5,282.72
2018,10,5,11,45,661.5,163.5,1.25,23.75,646.5,406.94,297.82
2018,10,5,12,0,455.0,220.0,1.3,24.1,554.0,394.8,294.49
2018,10,5,12,15,512.5,222.0,1.4,24.05,595.5,457.96,343.78
2018,10,5,12,30,570.0,224.0,1.5,24.0,637.0,525.82,395.54
2018,10,5,12,45,739.5,153.0,1.6,23.95,679.0,608.63,458.82
2018,10,5,13,0,909.0,82.0,1.7,23.9,721.0,685.56,518.05
2018,10,5,13,15,853.0,101.5,1.8,24.05,687.0,706.03,534.14
2018,10,5,13,30,797.0,121.0,1.9,24.2,653.0,727.81,550.85
2018,10,5,13,45,817.0,107.0,2.05,24.4,632.5,761.67,576.55
2018,10,5,14,0,837.0,93.0,2.2,24.6,612.0,792.71,599.36
2018,10,5,14,15,843.5,84.5,2.3,24.3,583.0,807.13,611.68
2018,10,5,14,30,850.0,76.0,2.4,24.0,554.0,826.47,627.75
2018,10,5,14,45,814.0,79.0,2.45,23.75,509.5,828.82,631.73
2018,10,5,15,0,778.0,82.0,2.5,23.5,465.0,817.68,626.6
2018,10,5,15,15,764.0,75.5,2.5,23.5,422.5,810.36,623.29
2018,10,5,15,30,750.0,69.0,2.5,23.5,380.0,799.29,617.23
2018,10,5,15,45,720.0,65.5,2.6,22.9,334.0,773.97,602.88
2018,10,5,16,0,690.0,62.0,2.7,22.3,288.0,745.3,585.38
2018,10,5,16,15,637.5,57.0,2.65,21.65,239.0,697.62,551.98
2018,10,5,16,30,585.0,52.0,2.6,21.0,190.0,642.46,510.99
2018,10,5,16,45,489.5,46.0,2.5,20.3,142.0,546.07,435.82
2018,10,5,17,0,394.0,40.0,2.4,19.6,94.0,449.85,356.26
2018,10,5,17,15,267.5,28.5,2.7,19.05,58.5,323.02,233.88
2018,10,5,17,30,141.0,17.0,3.0,18.5,23.0,130.89,0.0
2018,10,5,17,45,70.5,8.5,3.25,17.95,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,6,15,158.5,11.0,1.5,12.0,21.0,8.65,0.0
2018,10,6,6,30,317.0,22.0,1.8,12.8,42.0,18.35,2.92
2018,10,6,6,45,445.0,28.5,2.05,13.6,85.0,26.02,16.52
2018,10,6,7,0,573.0,35.0,2.3,14.4,128.0,32.37,22.83
2018,10,6,7,15,640.0,39.0,2.3,15.2,177.0,36.39,26.69
2018,10,6,7,30,707.0,43.0,2.3,16.0,226.0,40.57,30.48
2018,10,6,7,45,749.5,46.0,2.35,16.8,276.0,48.21,37.18
2018,10,6,8,0,792.0,49.0,2.4,17.6,326.0,52.17,40.49
2018,10,6,8,15,820.5,52.0,2.6,18.35,374.5,55.85,43.48
2018,10,6,8,30,849.0,55.0,2.8,19.1,423.0,59.43,46.34
2018,10,6,8,45,870.0,56.5,3.0,19.9,467.5,61.73,48.02
2018,10,6,9,0,891.0,58.0,3.2,20.7,512.0,63.94,49.62
2018,10,6,9,15,903.5,61.0,3.35,21.15,551.5,66.91,51.92
2018,10,6,9,30,916.0,64.0,3.5,21.6,591.0,69.76,54.11
2018,10,6,9,45,924.0,67.5,3.6,22.05,625.0,72.69,56.36
2018,10,6,10,0,932.0,71.0,3.7,22.5,659.0,75.47,58.49
2018,10,6,10,15,941.0,71.5,3.8,22.75,686.0,103.88,59.69
2018,10,6,10,30,950.0,72.0,3.9,23.0,713.0,165.37,89.52
2018,10,6,10,45,946.0,76.0,3.95,23.3,729.0,227.51,135.21
2018,10,6,11,0,942.0,80.0,4.0,23.6,745.0,288.53,186.68
2018,10,6,11,15,956.0,76.0,4.1,23.85,759.5,347.55,238.42
2018,10,6,11,30,970.0,72.0,4.2,24.1,774.0,406.6,290.6
2018,10,6,11,45,960.0,76.0,4.35,24.3,773.0,462.22,339.96
2018,10,6,12,0,950.0,80.0,4.5,24.5,772.0,515.19,386.13
2018,10,6,12,15,960.5,75.5,4.6,24.65,771.0,568.46,431.17
2018,10,6,12,30,971.0,71.0,4.7,24.8,770.0,620.25,474.08
2018,10,6,12,45,967.0,70.5,4.85,24.9,756.0,665.3,511.33
2018,10,6,13,0,963.0,70.0,5.0,25.0,742.0,707.34,545.66
2018,10,6,13,15,957.0,69.5,5.05,25.05,720.5,744.83,575.81
2018,10,6,13,30,951.0,69.0,5.1,25.1,699.0,778.88,601.44
2018,10,6,13,45,943.5,67.5,5.2,25.15,670.5,807.13,622.84
2018,10,6,14,0,936.0,66.0,5.3,25.2,642.0,831.6,641.7
2018,10,6,14,15,923.5,65.0,5.35,25.1,606.5,848.72,655.64
2018,10,6,14,30,911.0,64.0,5.4,25.0,571.0,861.82,666.92
2018,10,6,14,45,895.0,61.5,5.45,24.95,529.5,866.0,671.9
2018,10,6,15,0,879.0,59.0,5.5,24.9,488.0,866.09,674.11
2018,10,6,15,15,857.5,57.5,5.5,24.9,443.0,858.66,670.58
2018,10,6,15,30,836.0,56.0,5.5,24.9,398.0,847.52,664.31
2018,10,6,15,45,799.5,54.0,5.35,24.45,348.0,818.56,645.16
2018,10,6,16,0,763.0,52.0,5.2,24.0,298.0,796.33,630.3
2018,10,6,16,15,706.5,49.0,4.8,23.35,247.0,741.32,589.16
2018,10,6,16,30,650.0,46.0,4.4,22.7,196.0,683.76,544.12
2018,10,6,16,45,564.0,41.0,3.95,22.0,147.5,595.12,473.21
2018,10,6,17,0,478.0,36.0,3.5,21.3,99.0,517.17,405.53
2018,10,6,17,15,331.5,26.5,3.4,20.65,61.0,372.17,257.48
2018,10,6,17,30,185.0,17.0,3.3,20.0,23.0,166.98,0.0
2018,10,6,17,45,92.5,8.5,3.2,19.3,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,18.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,17.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,15,150.5,11.5,4.05,13.25,20.5,9.05,0.0
2018,10,7,6,30,301.0,23.0,4.3,13.7,41.0,19.21,1.38
2018,10,7,6,45,431.5,31.0,4.5,14.15,84.5,25.94,16.27
2018,10,7,7,0,562.0,39.0,4.7,14.6,128.0,35.78,25.73
2018,10,7,7,15,630.0,44.0,5.0,15.25,177.5,40.48,30.24
2018,10,7,7,30,698.0,49.0,5.3,15.9,227.0,45.32,34.66
2018,10,7,7,45,740.5,53.0,5.6,16.55,277.5,49.13,38.0
2018,10,7,8,0,783.0,57.0,5.9,17.2,328.0,52.95,41.24
2018,10,7,8,15,811.0,60.0,5.95,17.8,376.0,55.8,43.54
2018,10,7,8,30,839.0,63.0,6.0,18.4,424.0,64.8,51.16
2018,10,7,8,45,858.5,66.0,6.1,19.05,468.5,68.01,53.66
2018,10,7,9,0,878.0,69.0,6.2,19.7,513.0,71.11,56.03
2018,10,7,9,15,893.5,70.5,6.2,20.25,552.5,73.0,57.37
2018,10,7,9,30,909.0,72.0,6.2,20.8,592.0,74.81,58.64
2018,10,7,9,45,920.5,73.5,6.25,21.3,625.5,76.43,59.76
2018,10,7,10,0,932.0,75.0,6.3,21.8,659.0,77.97,60.82
2018,10,7,10,15,932.5,79.0,6.25,22.2,683.5,106.99,63.21
2018,10,7,10,30,933.0,83.0,6.2,22.6,708.0,169.46,94.04
2018,10,7,10,45,929.0,87.0,6.2,23.0,724.0,230.78,139.2
2018,10,7,11,0,925.0,91.0,6.2,23.4,740.0,291.0,190.26
2018,10,7,11,15,922.5,93.5,6.15,23.7,749.0,349.26,242.19
2018,10,7,11,30,920.0,96.0,6.1,24.0,758.0,406.11,293.22
2018,10,7,11,45,912.5,99.0,6.05,24.3,757.5,459.7,340.98
2018,10,7,12,0,905.0,102.0,6.0,24.6,757.0,510.97,385.69
2018,10,7,12,15,911.5,98.5,6.0,24.9,754.0,561.52,428.63
2018,10,7,12,30,918.0,95.0,6.0,25.2,751.0,610.41,469.23
2018,10,7,12,45,925.0,89.5,5.95,25.45,740.5,655.85,506.3
2018,10,7,13,0,932.0,84.0,5.9,25.7,730.0,699.0,540.86
2018,10,7,13,15,917.5,86.0,5.9,25.8,706.0,732.25,567.74
2018,10,7,13,30,903.0,88.0,5.9,25.9,682.0,761.67,590.7
2018,10,7,13,45,883.5,90.0,5.9,26.0,651.0,783.42,607.05
2018,10,7,14,0,864.0,92.0,5.9,26.1,620.0,801.04,620.56
2018,10,7,14,15,848.5,90.0,5.85,26.1,584.0,822.35,636.92
2018,10,7,14,30,833.0,88.0,5.8,26.1,548.0,831.3,644.49
2018,10,7,14,45,812.0,86.0,5.75,26.15,507.0,831.46,645.79
2018,10,7,15,0,791.0,84.0,5.7,26.2,466.0,827.5,644.25
2018,10,7,15,15,765.0,80.5,5.7,26.2,421.0,813.27,635.67
2018,10,7,15,30,739.0,77.0,5.7,26.2,376.0,795.13,624.14
2018,10,7,15,45,712.0,70.5,5.05,25.75,329.0,768.79,604.43
2018,10,7,16,0,685.0,64.0,4.4,25.3,282.0,739.05,581.47
2018,10,7,16,15,652.0,56.0,3.95,24.35,234.5,698.99,552.43
2018,10,7,16,30,619.0,48.0,3.5,23.4,187.0,656.32,519.33
2018,10,7,16,45,553.0,41.0,3.05,22.4,141.5,583.36,460.61
2018,10,7,17,0,487.0,34.0,2.6,21.4,96.0,520.97,404.42
2018,10,7,17,15,328.0,24.5,2.6,20.7,58.0,362.32,236.08
2018,10,7,17,30,169.0,15.0,2.6,20.0,20.0,151.59,0.0
2018,10,7,17,45,84.5,7.5,2.55,19.3,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,15,157.0,10.5,2.3,13.1,19.5,8.26,0.0
2018,10,8,6,30,314.0,21.0,2.6,13.9,39.0,17.55,0.0
2018,10,8,6,45,445.0,27.5,2.9,14.7,81.5,25.15,15.45
2018,10,8,7,0,576.0,34.0,3.2,15.5,124.0,31.52,21.89
2018,10,8,7,15,642.0,38.5,3.45,16.15,172.5,35.97,26.15
2018,10,8,7,30,708.0,43.0,3.7,16.8,221.0,40.54,30.31
2018,10,8,7,45,749.0,46.0,3.95,17.5,270.5,48.02,36.88
2018,10,8,8,0,790.0,49.0,4.2,18.2,320.0,51.96,40.21
2018,10,8,8,15,817.0,51.5,4.2,18.85,367.0,55.26,42.89
2018,10,8,8,30,844.0,54.0,4.2,19.5,414.0,58.47,45.44
2018,10,8,8,45,863.5,56.0,4.2,20.2,457.5,61.09,47.44
2018,10,8,9,0,883.0,58.0,4.2,20.9,501.0,63.62,49.34
2018,10,8,9,15,896.5,59.5,4.15,21.5,539.5,65.59,50.75
2018,10,8,9,30,910.0,61.0,4.1,22.1,578.0,67.47,52.09
2018,10,8,9,45,919.5,62.0,4.05,22.75,610.0,68.83,52.98
2018,10,8,10,0,929.0,63.0,4.0,23.4,642.0,70.11,53.81
2018,10,8,10,15,936.0,64.5,4.0,23.9,668.0,96.52,54.93
2018,10,8,10,30,943.0,66.0,4.0,24.4,694.0,157.86,83.84
2018,10,8,10,45,948.0,66.5,3.95,24.9,712.5,218.44,127.26
2018,10,8,11,0,953.0,67.0,3.9,25.4,731.0,278.8,177.32
2018,10,8,11,15,955.5,67.0,3.85,25.7,741.5,337.56,228.82
2018,10,8,11,30,958.0,67.0,3.8,26.0,752.0,395.3,279.72
2018,10,8,11,45,959.0,67.5,3.8,26.35,755.0,451.58,328.64
2018,10,8,12,0,960.0,68.0,3.8,26.7,758.0,506.22,375.02
2018,10,8,12,15,959.0,68.0,3.7,26.85,753.0,557.53,417.71
2018,10,8,12,30,958.0,68.0,3.6,27.0,748.0,606.54,457.39
2018,10,8,12,45,954.5,67.5,3.5,27.2,734.5,651.05,492.57
2018,10,8,13,0,951.0,67.0,3.4,27.4,721.0,692.62,524.68
2018,10,8,13,15,945.5,66.0,3.25,27.45,700.0,729.2,552.58
2018,10,8,13,30,940.0,65.0,3.1,27.5,679.0,762.38,575.98
2018,10,8,13,45,931.5,64.0,2.95,27.55,650.5,789.77,594.76
2018,10,8,14,0,923.0,63.0,2.8,27.6,622.0,813.4,610.9
2018,10,8,14,15,911.0,62.5,2.75,27.55,587.5,830.98,623.8
2018,10,8,14,30,899.0,62.0,2.7,27.5,553.0,844.65,634.21
2018,10,8,14,45,883.0,60.0,2.6,27.5,512.5,849.1,637.99
2018,10,8,15,0,867.0,58.0,2.5,27.5,472.0,849.56,639.2
2018,10,8,15,15,845.0,56.0,2.5,27.5,427.0,840.83,634.94
2018,10,8,15,30,823.0,54.0,2.5,27.5,382.0,828.4,628.09
2018,10,8,15,45,790.5,51.0,2.1,27.05,333.5,801.58,609.05
2018,10,8,16,0,758.0,48.0,1.7,26.6,285.0,781.54,593.75
2018,10,8,16,15,708.0,44.5,1.45,25.8,235.5,732.0,558.56
2018,10,8,16,30,658.0,41.0,1.2,25.0,186.0,680.12,519.63
2018,10,8,16,45,577.0,36.0,1.0,24.25,139.0,596.86,455.57
2018,10,8,17,0,496.0,31.0,0.8,23.5,92.0,512.57,384.81
2018,10,8,17,15,334.5,22.5,0.9,22.65,55.0,360.99,211.16
2018,10,8,17,30,173.0,14.0,1.0,21.8,18.0,153.57,0.0
2018,10,8,17,45,86.5,7.0,1.1,20.95,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,6,15,131.5,11.0,1.05,12.4,18.0,8.65,0.0
2018,10,9,6,30,263.0,22.0,1.1,13.1,36.0,18.34,0.0
2018,10,9,6,45,395.0,30.0,1.1,13.8,77.0,25.0,15.27
2018,10,9,7,0,527.0,38.0,1.1,14.5,118.0,31.95,22.37
2018,10,9,7,15,598.5,43.0,1.0,15.15,166.0,39.37,29.3
2018,10,9,7,30,670.0,48.0,0.9,15.8,214.0,44.19,33.72
2018,10,9,7,45,715.0,51.5,0.8,16.45,263.5,47.6,36.72
2018,10,9,8,0,760.0,55.0,0.7,17.1,313.0,51.06,39.65
2018,10,9,8,15,790.5,58.0,0.6,17.8,360.5,53.95,41.98
2018,10,9,8,30,821.0,61.0,0.5,18.5,408.0,62.93,49.54
2018,10,9,8,45,842.5,63.0,0.45,19.25,451.5,65.5,51.44
2018,10,9,9,0,864.0,65.0,0.4,20.0,495.0,67.98,53.24
2018,10,9,9,15,879.5,67.0,0.45,20.75,534.0,70.23,54.84
2018,10,9,9,30,895.0,69.0,0.5,21.5,573.0,72.39,56.35
2018,10,9,9,45,906.5,69.5,0.55,22.25,605.5,73.39,56.88
2018,10,9,10,0,918.0,70.0,0.6,23.0,638.0,74.32,57.37
2018,10,9,10,15,926.0,71.0,0.8,23.75,664.0,98.99,57.64
2018,10,9,10,30,934.0,72.0,1.0,24.5,690.0,159.62,85.32
2018,10,9,10,45,940.0,72.5,1.15,25.3,709.0,219.96,127.56
2018,10,9,11,0,946.0,73.0,1.3,26.1,728.0,280.2,176.34
2018,10,9,11,15,949.5,73.5,1.5,26.45,739.5,339.36,227.13
2018,10,9,11,30,953.0,74.0,1.7,26.8,751.0,397.64,277.54
2018,10,9,11,45,884.0,103.5,1.85,27.2,733.0,448.66,322.58
2018,10,9,12,0,815.0,133.0,2.0,27.6,715.0,492.74,360.5
2018,10,9,12,15,809.5,134.5,2.2,27.7,709.0,538.75,398.61
2018,10,9,12,30,804.0,136.0,2.4,27.8,703.0,582.38,434.1
2018,10,9,12,45,827.5,124.0,2.6,27.95,698.0,628.99,471.11
2018,10,9,13,0,851.0,112.0,2.8,28.1,693.0,674.49,506.81
2018,10,9,13,15,859.5,104.5,3.05,28.0,676.0,712.65,537.55
2018,10,9,13,30,868.0,97.0,3.3,27.9,659.0,741.41,561.65
2018,10,9,13,45,886.0,86.0,3.55,27.8,638.5,777.1,588.65
2018,10,9,14,0,904.0,75.0,3.8,27.7,618.0,809.92,613.75
2018,10,9,14,15,860.0,81.5,4.0,27.35,574.0,809.24,616.01
2018,10,9,14,30,816.0,88.0,4.2,27.0,530.0,812.72,621.54
2018,10,9,14,45,827.0,78.5,4.45,26.6,497.5,831.04,638.01
2018,10,9,15,0,838.0,69.0,4.7,26.2,465.0,836.18,645.62
2018,10,9,15,15,813.5,66.5,4.7,26.2,420.0,834.49,646.09
2018,10,9,15,30,789.0,64.0,4.7,26.2,375.0,819.36,636.88
2018,10,9,15,45,752.0,60.5,4.9,24.8,326.0,787.96,620.14
2018,10,9,16,0,715.0,57.0,5.1,23.4,277.0,753.12,599.56
2018,10,9,16,15,659.5,52.5,5.05,22.4,227.5,697.25,559.25
2018,10,9,16,30,604.0,48.0,5.0,21.4,178.0,638.73,514.25
2018,10,9,16,45,514.0,41.5,4.9,20.4,131.5,555.75,446.63
2018,10,9,17,0,424.0,35.0,4.8,19.4,85.0,464.83,365.89
2018,10,9,17,15,272.5,24.0,4.7,18.6,50.5,305.27,162.62
2018,10,9,17,30,121.0,13.0,4.6,17.8,16.0,109.57,0.0
2018,10,9,17,45,60.5,6.5,4.5,16.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
