Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,6,15,83.5,11.0,0.95,11.2,15.5,8.65,0.0
2018,10,10,6,30,167.0,22.0,1.1,11.7,31.0,16.73,0.0
2018,10,10,6,45,291.0,34.0,1.2,12.2,69.5,27.96,17.68
2018,10,10,7,0,415.0,46.0,1.3,12.7,108.0,37.79,27.63
2018,10,10,7,15,494.5,53.5,1.25,13.1,155.0,43.71,33.37
2018,10,10,7,30,574.0,61.0,1.2,13.5,202.0,49.73,38.97
2018,10,10,7,45,624.5,66.5,1.2,13.9,250.0,53.98,42.79
2018,10,10,8,0,675.0,72.0,1.2,14.3,298.0,58.25,46.5
2018,10,10,8,15,711.5,75.5,1.05,14.85,345.0,60.92,48.65
2018,10,10,8,30,748.0,79.0,0.9,15.4,392.0,68.78,55.32
2018,10,10,8,45,775.5,81.0,0.8,15.95,436.0,70.37,56.41
2018,10,10,9,0,803.0,83.0,0.7,16.5,480.0,72.0,57.53
2018,10,10,9,15,825.0,83.5,0.75,17.1,519.0,72.5,57.66
2018,10,10,9,30,847.0,84.0,0.8,17.7,558.0,73.07,57.86
2018,10,10,9,45,866.0,83.0,0.8,18.35,592.0,80.94,64.3
2018,10,10,10,0,885.0,82.0,0.8,19.0,626.0,81.01,64.03
2018,10,10,10,15,893.0,83.0,0.85,19.6,651.5,103.71,63.75
2018,10,10,10,30,901.0,84.0,0.9,20.2,677.0,162.63,90.7
2018,10,10,10,45,906.5,84.5,0.95,20.8,695.0,221.18,132.09
2018,10,10,11,0,912.0,85.0,1.0,21.4,713.0,279.6,179.96
2018,10,10,11,15,914.5,86.0,1.05,21.85,723.5,337.15,229.62
2018,10,10,11,30,917.0,87.0,1.1,22.3,734.0,393.79,278.65
2018,10,10,11,45,917.5,86.5,1.15,22.7,736.0,447.27,324.5
2018,10,10,12,0,918.0,86.0,1.2,23.1,738.0,499.08,367.84
2018,10,10,12,15,915.5,86.5,1.3,23.3,732.5,548.36,408.6
2018,10,10,12,30,913.0,87.0,1.4,23.5,727.0,595.32,446.57
2018,10,10,12,45,907.5,87.0,1.5,23.65,713.0,637.51,480.32
2018,10,10,13,0,902.0,87.0,1.6,23.8,699.0,676.77,511.25
2018,10,10,13,15,895.5,86.0,1.75,23.8,678.0,711.26,539.0
2018,10,10,13,30,889.0,85.0,1.9,23.8,657.0,742.45,563.69
2018,10,10,13,45,879.5,83.5,2.0,23.8,628.5,767.42,582.39
2018,10,10,14,0,870.0,82.0,2.1,23.8,600.0,788.73,598.74
2018,10,10,14,15,856.0,80.5,2.3,23.6,565.5,802.69,611.44
2018,10,10,14,30,842.0,79.0,2.5,23.4,531.0,821.7,627.86
2018,10,10,14,45,823.0,77.0,2.65,23.2,491.0,823.53,632.05
2018,10,10,15,0,804.0,75.0,2.8,23.0,451.0,821.34,633.63
2018,10,10,15,15,778.0,72.0,2.8,23.0,406.0,807.81,625.75
2018,10,10,15,30,752.0,69.0,2.8,23.0,361.0,790.42,615.03
2018,10,10,15,45,713.5,65.0,3.15,22.1,313.0,756.89,596.22
2018,10,10,16,0,675.0,61.0,3.5,21.2,265.0,719.94,573.38
2018,10,10,16,15,615.5,56.0,3.6,20.45,216.5,667.55,535.64
2018,10,10,16,30,556.0,51.0,3.7,19.7,168.0,606.92,488.91
2018,10,10,16,45,462.0,44.0,3.8,18.9,123.0,511.97,412.1
2018,10,10,17,0,368.0,37.0,3.9,18.1,78.0,416.7,327.21
2018,10,10,17,15,224.5,24.0,4.05,17.35,45.0,259.91,110.12
2018,10,10,17,30,81.0,11.0,4.2,16.6,12.0,74.91,0.0
2018,10,10,17,45,40.5,5.5,4.3,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,64.5,10.0,1.15,10.7,13.0,7.87,0.0
2018,10,11,6,30,129.0,20.0,1.3,11.4,26.0,15.18,0.0
2018,10,11,6,45,252.0,33.5,1.5,12.05,64.0,25.56,15.46
2018,10,11,7,0,375.0,47.0,1.7,12.7,102.0,38.44,28.12
2018,10,11,7,15,359.5,56.0,1.7,13.25,125.0,42.49,32.23
2018,10,11,7,30,344.0,65.0,1.7,13.8,148.0,48.56,37.85
2018,10,11,7,45,255.5,85.5,1.75,14.35,154.5,62.59,50.35
2018,10,11,8,0,167.0,106.0,1.8,14.9,161.0,74.51,60.75
2018,10,11,8,15,196.0,124.0,1.65,15.5,198.0,85.98,70.54
2018,10,11,8,30,225.0,142.0,1.5,16.1,235.0,97.15,79.9
2018,10,11,8,45,404.0,136.0,1.35,16.65,325.5,92.96,75.85
2018,10,11,9,0,583.0,130.0,1.2,17.2,416.0,93.21,75.67
2018,10,11,9,15,693.5,113.5,1.0,17.9,480.0,83.38,66.82
2018,10,11,9,30,804.0,97.0,0.8,18.6,544.0,80.85,64.3
2018,10,11,9,45,831.0,93.0,0.6,19.3,578.5,78.34,61.82
2018,10,11,10,0,858.0,89.0,0.4,20.0,613.0,84.57,66.76
2018,10,11,10,15,867.0,90.5,0.5,20.5,638.5,105.83,66.28
2018,10,11,10,30,876.0,92.0,0.6,21.0,664.0,163.75,92.37
2018,10,11,10,45,882.5,93.0,0.65,21.55,683.0,221.49,132.66
2018,10,11,11,0,889.0,94.0,0.7,22.1,702.0,279.26,179.44
2018,10,11,11,15,893.5,93.5,0.85,22.4,712.5,335.15,227.62
2018,10,11,11,30,898.0,93.0,1.0,22.7,723.0,390.29,275.59
2018,10,11,11,45,900.5,92.5,1.1,23.05,726.0,443.65,321.36
2018,10,11,12,0,903.0,92.0,1.2,23.4,729.0,495.59,364.93
2018,10,11,12,15,903.0,92.0,1.3,23.6,724.5,545.06,405.74
2018,10,11,12,30,903.0,92.0,1.4,23.8,720.0,592.45,443.97
2018,10,11,12,45,901.0,90.5,1.5,24.0,707.0,635.0,477.86
2018,10,11,13,0,899.0,89.0,1.6,24.2,694.0,674.84,509.12
2018,10,11,13,15,893.5,87.0,1.7,24.25,673.0,708.91,536.11
2018,10,11,13,30,888.0,85.0,1.8,24.3,652.0,739.68,560.14
2018,10,11,13,45,880.0,83.5,1.85,24.35,624.5,765.71,579.02
2018,10,11,14,0,872.0,82.0,1.9,24.4,597.0,788.17,595.59
2018,10,11,14,15,858.5,80.0,2.0,24.35,562.0,801.99,607.05
2018,10,11,14,30,845.0,78.0,2.1,24.3,527.0,811.93,616.1
2018,10,11,14,45,827.0,75.5,2.2,24.25,487.0,822.85,626.0
2018,10,11,15,0,809.0,73.0,2.3,24.2,447.0,820.93,627.11
2018,10,11,15,15,783.0,70.0,2.3,24.2,402.0,807.44,619.36
2018,10,11,15,30,757.0,67.0,2.3,24.2,357.0,790.1,608.8
2018,10,11,15,45,718.5,63.5,2.25,23.75,309.5,757.29,587.54
2018,10,11,16,0,680.0,60.0,2.2,23.3,262.0,721.04,562.89
2018,10,11,16,15,620.5,54.5,1.95,22.4,213.0,668.03,524.14
2018,10,11,16,30,561.0,49.0,1.7,21.5,164.0,606.89,476.97
2018,10,11,16,45,466.0,41.5,1.45,20.6,119.0,510.82,400.49
2018,10,11,17,0,371.0,34.0,1.2,19.7,74.0,415.3,315.68
2018,10,11,17,15,226.0,22.0,1.35,19.05,42.5,255.59,66.42
2018,10,11,17,30,81.0,10.0,1.5,18.4,11.0,73.87,0.0
2018,10,11,17,45,40.5,5.0,1.65,17.7,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,6,15,89.5,9.5,1.05,11.75,13.5,7.47,0.0
2018,10,12,6,30,179.0,19.0,1.1,12.3,27.0,15.69,0.0
2018,10,12,6,45,317.5,29.5,1.2,12.9,66.0,24.36,14.17
2018,10,12,7,0,456.0,40.0,1.3,13.5,105.0,33.2,23.41
2018,10,12,7,15,535.0,47.0,1.4,14.2,152.5,38.96,28.96
2018,10,12,7,30,614.0,54.0,1.5,14.9,200.0,44.83,34.36
2018,10,12,7,45,665.0,58.5,1.65,15.65,249.0,52.61,41.26
2018,10,12,8,0,716.0,63.0,1.8,16.4,298.0,56.66,44.69
2018,10,12,8,15,750.5,66.5,1.85,17.45,345.5,59.72,47.1
2018,10,12,8,30,785.0,70.0,1.9,18.5,393.0,62.79,49.45
2018,10,12,8,45,810.0,72.5,2.0,19.55,437.0,64.95,50.96
2018,10,12,9,0,835.0,75.0,2.1,20.6,481.0,67.1,52.43
2018,10,12,9,15,857.0,75.5,2.1,21.25,521.0,75.17,59.04
2018,10,12,9,30,879.0,76.0,2.1,21.9,561.0,76.42,59.78
2018,10,12,9,45,897.5,75.5,2.1,22.55,595.5,76.9,59.88
2018,10,12,10,0,916.0,75.0,2.1,23.2,630.0,77.34,59.97
2018,10,12,10,15,924.5,75.5,2.25,23.9,656.0,97.87,59.05
2018,10,12,10,30,933.0,76.0,2.4,24.6,682.0,158.11,85.25
2018,10,12,10,45,938.5,77.0,2.55,25.3,700.5,218.61,127.33
2018,10,12,11,0,944.0,78.0,2.7,26.0,719.0,278.96,176.42
2018,10,12,11,15,948.0,78.5,2.85,26.4,730.5,338.1,227.5
2018,10,12,11,30,952.0,79.0,3.0,26.8,742.0,396.42,278.32
2018,10,12,11,45,953.0,79.5,3.1,27.2,745.0,452.47,326.7
2018,10,12,12,0,954.0,80.0,3.2,27.6,748.0,506.89,372.63
2018,10,12,12,15,953.5,79.0,3.25,27.85,742.5,557.37,414.55
2018,10,12,12,30,953.0,78.0,3.3,28.1,737.0,605.54,453.59
2018,10,12,12,45,949.5,78.0,3.35,28.3,723.5,650.36,489.27
2018,10,12,13,0,946.0,78.0,3.4,28.5,710.0,692.31,522.04
2018,10,12,13,15,940.0,77.5,3.45,28.55,689.0,729.0,550.77
2018,10,12,13,30,934.0,77.0,3.5,28.6,668.0,762.32,576.04
2018,10,12,13,45,925.0,75.5,3.5,28.65,639.0,788.81,595.08
2018,10,12,14,0,916.0,74.0,3.5,28.7,610.0,811.51,611.62
2018,10,12,14,15,903.5,72.5,3.5,28.6,575.0,827.58,624.08
2018,10,12,14,30,891.0,71.0,3.5,28.5,540.0,839.69,634.02
2018,10,12,14,45,873.5,69.0,3.5,28.4,499.0,843.03,638.06
2018,10,12,15,0,856.0,67.0,3.5,28.3,458.0,842.4,639.5
2018,10,12,15,15,831.0,64.0,3.5,28.3,412.0,839.63,639.22
2018,10,12,15,30,806.0,61.0,3.5,28.3,366.0,823.53,629.47
2018,10,12,15,45,770.5,57.0,3.15,27.5,317.0,793.0,609.32
2018,10,12,16,0,735.0,53.0,2.8,26.7,268.0,759.05,585.7
2018,10,12,16,15,680.5,48.5,2.55,25.3,218.5,704.45,547.41
2018,10,12,16,30,626.0,44.0,2.3,23.9,169.0,647.24,504.38
2018,10,12,16,45,533.0,37.5,2.0,22.55,122.5,551.94,429.05
2018,10,12,17,0,440.0,31.0,1.7,21.2,76.0,469.9,351.09
2018,10,12,17,15,272.0,20.5,1.9,20.45,43.5,288.68,10.59
2018,10,12,17,30,104.0,10.0,2.1,19.7,11.0,92.3,0.0
2018,10,12,17,45,52.0,5.0,2.25,18.95,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,6,15,116.5,9.5,1.45,10.45,14.5,7.47,0.0
2018,10,13,6,30,233.0,19.0,1.6,11.3,29.0,14.95,0.0
2018,10,13,6,45,384.5,27.0,1.8,12.1,69.5,22.55,12.45
2018,10,13,7,0,536.0,35.0,2.0,12.9,110.0,32.17,22.51
2018,10,13,7,15,612.0,40.5,2.1,13.65,158.5,37.38,27.58
2018,10,13,7,30,688.0,46.0,2.2,14.4,207.0,42.71,32.52
2018,10,13,7,45,734.5,50.0,2.35,15.15,257.0,46.6,35.99
2018,10,13,8,0,781.0,54.0,2.5,15.9,307.0,50.53,39.36
2018,10,13,8,15,812.0,56.5,2.45,16.9,355.0,53.11,41.4
2018,10,13,8,30,843.0,59.0,2.4,17.9,403.0,61.59,48.54
2018,10,13,8,45,864.0,62.0,2.4,18.9,447.5,64.92,51.09
2018,10,13,9,0,885.0,65.0,2.4,19.9,492.0,68.13,53.5
2018,10,13,9,15,900.0,66.5,2.4,20.7,530.5,70.09,54.85
2018,10,13,9,30,915.0,68.0,2.4,21.5,569.0,71.96,56.12
2018,10,13,9,45,924.5,70.0,2.35,22.25,601.5,73.95,57.49
2018,10,13,10,0,934.0,72.0,2.3,23.0,634.0,75.83,58.78
2018,10,13,10,15,941.0,73.5,2.3,23.7,660.0,95.97,58.13
2018,10,13,10,30,948.0,75.0,2.3,24.4,686.0,157.61,84.64
2018,10,13,10,45,953.0,75.5,2.3,25.1,704.0,218.49,126.68
2018,10,13,11,0,958.0,76.0,2.3,25.8,722.0,279.11,175.8
2018,10,13,11,15,960.5,76.5,2.35,26.2,732.5,338.52,226.98
2018,10,13,11,30,963.0,77.0,2.4,26.6,743.0,396.9,277.68
2018,10,13,11,45,963.0,77.0,2.45,26.95,745.0,452.62,325.68
2018,10,13,12,0,963.0,77.0,2.5,27.3,747.0,506.54,371.08
2018,10,13,12,15,962.0,76.5,2.6,27.45,741.5,557.5,413.46
2018,10,13,12,30,961.0,76.0,2.7,27.6,736.0,606.11,453.0
2018,10,13,12,45,957.5,75.5,2.75,27.75,722.0,650.68,488.47
2018,10,13,13,0,954.0,75.0,2.8,27.9,708.0,692.32,521.02
2018,10,13,13,15,948.0,74.0,2.9,27.85,686.5,728.65,549.87
2018,10,13,13,30,942.0,73.0,3.0,27.8,665.0,761.55,575.23
2018,10,13,13,45,933.0,72.0,3.1,27.75,636.0,788.66,595.38
2018,10,13,14,0,924.0,71.0,3.2,27.7,607.0,812.0,613.09
2018,10,13,14,15,911.0,69.5,3.25,27.5,571.5,827.72,625.83
2018,10,13,14,30,898.0,68.0,3.3,27.3,536.0,839.45,636.04
2018,10,13,14,45,879.5,66.0,3.4,27.1,494.5,841.94,640.3
2018,10,13,15,0,861.0,64.0,3.5,26.9,453.0,840.42,641.9
2018,10,13,15,15,836.0,61.0,3.5,26.9,407.0,828.03,634.85
2018,10,13,15,30,811.0,58.0,3.5,26.9,361.0,821.45,631.75
2018,10,13,15,45,774.5,55.0,3.6,25.9,312.5,791.47,614.42
2018,10,13,16,0,738.0,52.0,3.7,24.9,264.0,758.07,593.44
2018,10,13,16,15,681.5,47.0,3.65,23.8,214.0,701.18,552.86
2018,10,13,16,30,625.0,42.0,3.6,22.7,164.0,641.86,507.41
2018,10,13,16,45,529.0,36.0,3.55,21.6,118.0,545.01,429.37
2018,10,13,17,0,433.0,30.0,3.5,20.5,72.0,461.45,345.32
2018,10,13,17,15,266.5,20.0,3.65,19.5,41.0,279.29,0.0
2018,10,13,17,30,100.0,10.0,3.8,18.5,10.0,88.76,0.0
2018,10,13,17,45,50.0,5.0,4.0,17.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,6,15,108.5,9.0,1.65,9.45,13.5,0.0,0.0
2018,10,14,6,30,217.0,18.0,1.9,10.2,27.0,14.16,0.0
2018,10,14,6,45,369.0,27.0,2.15,10.9,67.0,22.53,12.14
2018,10,14,7,0,521.0,36.0,2.4,11.6,107.0,33.0,23.29
2018,10,14,7,15,601.5,42.0,2.55,12.35,156.5,38.58,28.77
2018,10,14,7,30,682.0,48.0,2.7,13.1,206.0,44.31,34.1
2018,10,14,7,45,732.0,52.0,2.8,13.85,256.5,48.17,37.58
2018,10,14,8,0,782.0,56.0,2.9,14.6,307.0,52.09,40.96
2018,10,14,8,15,816.5,59.0,2.9,15.4,356.5,55.05,43.38
2018,10,14,8,30,851.0,62.0,2.9,16.2,406.0,63.73,50.78
2018,10,14,8,45,875.0,64.0,2.85,17.0,451.0,66.42,52.82
2018,10,14,9,0,899.0,66.0,2.8,17.8,496.0,69.02,54.75
2018,10,14,9,15,916.5,68.0,2.8,18.45,537.0,71.39,56.5
2018,10,14,9,30,934.0,70.0,2.8,19.1,578.0,73.67,58.16
2018,10,14,9,45,947.0,71.5,2.75,19.8,612.5,75.42,59.35
2018,10,14,10,0,960.0,73.0,2.7,20.5,647.0,77.08,60.48
2018,10,14,10,15,969.0,73.5,2.7,21.1,673.5,95.78,59.08
2018,10,14,10,30,978.0,74.0,2.7,21.7,700.0,158.6,85.61
2018,10,14,10,45,984.0,74.0,2.75,22.3,719.0,221.01,128.94
2018,10,14,11,0,990.0,74.0,2.8,22.9,738.0,283.22,179.96
2018,10,14,11,15,993.5,74.5,2.8,23.35,749.0,344.65,233.43
2018,10,14,11,30,997.0,75.0,2.8,23.8,760.0,405.11,286.49
2018,10,14,11,45,999.0,74.0,2.75,24.3,762.5,462.52,336.22
2018,10,14,12,0,1001.0,73.0,2.7,24.8,765.0,518.21,383.22
2018,10,14,12,15,1000.5,73.5,2.7,25.1,760.0,572.05,427.76
2018,10,14,12,30,1000.0,74.0,2.7,25.4,755.0,623.56,469.21
2018,10,14,12,45,997.5,72.5,2.7,25.7,741.0,669.42,505.44
2018,10,14,13,0,995.0,71.0,2.7,26.0,727.0,712.24,538.55
2018,10,14,13,15,990.5,70.5,2.7,26.15,705.5,751.55,568.7
2018,10,14,13,30,986.0,70.0,2.7,26.3,684.0,787.45,595.06
2018,10,14,13,45,978.0,69.0,2.7,26.4,655.0,816.64,615.63
2018,10,14,14,0,970.0,68.0,2.7,26.5,626.0,841.97,633.66
2018,10,14,14,15,958.0,66.5,2.7,26.5,589.5,859.59,646.8
2018,10,14,14,30,946.0,65.0,2.7,26.5,553.0,873.09,657.34
2018,10,14,14,45,929.0,63.0,2.75,26.5,511.0,877.65,662.32
2018,10,14,15,0,912.0,61.0,2.8,26.5,469.0,878.07,664.61
2018,10,14,15,15,887.5,58.5,2.8,26.5,421.5,867.28,658.85
2018,10,14,15,30,863.0,56.0,2.8,26.5,374.0,852.61,650.24
2018,10,14,15,45,828.0,52.5,2.25,25.65,323.5,823.64,629.27
2018,10,14,16,0,793.0,49.0,1.7,24.8,273.0,800.37,610.57
2018,10,14,16,15,738.0,44.5,1.6,23.4,221.5,745.47,573.07
2018,10,14,16,30,683.0,40.0,1.5,22.0,170.0,687.98,530.62
2018,10,14,16,45,585.5,34.0,1.45,20.65,122.0,589.75,454.19
2018,10,14,17,0,488.0,28.0,1.4,19.3,74.0,489.74,354.45
2018,10,14,17,15,288.0,18.0,1.55,18.65,41.0,291.86,0.0
2018,10,14,17,30,88.0,8.0,1.7,18.0,8.0,6.29,0.0
2018,10,14,17,45,44.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,15,6,15,127.0,9.0,1.7,9.35,13.5,0.0,0.0
2018,10,15,6,30,254.0,18.0,1.8,10.2,27.0,14.16,0.0
2018,10,15,6,45,412.0,25.5,1.9,11.0,68.0,23.35,12.33
2018,10,15,7,0,570.0,33.0,2.0,11.8,109.0,30.62,21.14
2018,10,15,7,15,646.0,38.5,2.1,12.55,158.5,35.93,26.36
2018,10,15,7,30,722.0,44.0,2.2,13.3,208.0,41.37,31.44
2018,10,15,7,45,768.5,47.0,2.35,14.05,258.5,44.57,34.33
2018,10,15,8,0,815.0,50.0,2.5,14.8,309.0,52.36,41.18
2018,10,15,8,15,845.0,53.0,2.35,15.75,357.5,56.15,44.3
2018,10,15,8,30,875.0,56.0,2.2,16.7,406.0,59.83,47.26
2018,10,15,8,45,896.5,57.5,2.05,17.65,450.5,62.21,49.02
2018,10,15,9,0,918.0,59.0,1.9,18.6,495.0,64.5,50.67
2018,10,15,9,15,932.5,61.0,1.8,19.45,534.5,66.9,52.42
2018,10,15,9,30,947.0,63.0,1.7,20.3,574.0,69.2,54.07
2018,10,15,9,45,956.0,65.5,1.6,21.15,607.5,71.61,55.79
2018,10,15,10,0,965.0,68.0,1.5,22.0,641.0,73.9,57.42
2018,10,15,10,15,972.5,69.0,1.4,22.55,667.0,91.5,56.19
2018,10,15,10,30,980.0,70.0,1.3,23.1,693.0,154.52,81.94
2018,10,15,10,45,985.0,70.5,1.25,23.65,711.5,217.05,124.54
2018,10,15,11,0,990.0,71.0,1.2,24.2,730.0,279.28,174.62
2018,10,15,11,15,992.5,71.5,1.1,24.75,740.5,340.27,226.37
2018,10,15,11,30,995.0,72.0,1.0,25.3,751.0,400.17,277.22
2018,10,15,11,45,996.0,72.0,0.95,25.85,753.5,457.73,325.29
2018,10,15,12,0,997.0,72.0,0.9,26.4,756.0,513.54,370.4
2018,10,15,12,15,995.5,71.5,1.0,26.65,750.0,565.66,412.77
2018,10,15,12,30,994.0,71.0,1.1,26.9,744.0,615.3,452.19
2018,10,15,12,45,990.5,71.0,1.15,27.15,730.0,661.57,487.8
2018,10,15,13,0,987.0,71.0,1.2,27.4,716.0,704.84,520.42
2018,10,15,13,15,982.0,69.5,1.3,27.45,694.0,742.38,549.42
2018,10,15,13,30,977.0,68.0,1.4,27.5,672.0,776.41,574.92
2018,10,15,13,45,969.0,67.5,1.5,27.5,643.5,805.73,596.15
2018,10,15,14,0,961.0,67.0,1.6,27.5,615.0,831.26,615.02
2018,10,15,14,15,948.5,65.5,1.7,27.35,579.0,848.16,628.71
2018,10,15,14,30,936.0,64.0,1.8,27.2,543.0,860.96,639.93
2018,10,15,14,45,918.5,62.0,1.9,27.05,500.5,864.86,645.37
2018,10,15,15,0,901.0,60.0,2.0,26.9,458.0,864.64,648.17
2018,10,15,15,15,876.5,57.5,2.0,26.9,411.5,853.71,642.37
2018,10,15,15,30,852.0,55.0,2.0,26.9,365.0,838.96,633.79
2018,10,15,15,45,815.5,52.0,1.7,25.95,315.0,809.42,614.02
2018,10,15,16,0,779.0,49.0,1.4,25.0,265.0,785.51,596.82
2018,10,15,16,15,721.5,44.5,1.35,23.7,214.0,728.59,558.04
2018,10,15,16,30,664.0,40.0,1.3,22.4,163.0,669.09,514.22
2018,10,15,16,45,563.5,34.0,1.25,21.05,116.0,568.56,435.81
2018,10,15,17,0,463.0,28.0,1.2,19.7,69.0,465.52,328.07
2018,10,15,17,15,271.5,18.0,1.25,18.95,38.0,237.16,0.0
2018,10,15,17,30,80.0,8.0,1.3,18.2,7.0,0.0,0.0
2018,10,15,17,45,40.0,4.0,1.35,17.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,16,6,15,116.5,8.5,1.7,8.25,12.5,0.0,0.0
2018,10,16,6,30,233.0,17.0,1.9,9.0,25.0,13.38,0.0
2018,10,16,6,45,390.0,25.0,2.1,9.8,64.5,22.84,11.46
2018,10,16,7,0,547.0,33.0,2.3,10.6,104.0,30.5,21.07
2018,10,16,7,15,625.5,38.5,2.4,11.35,153.0,35.77,26.32
2018,10,16,7,30,704.0,44.0,2.5,12.1,202.0,41.18,31.41
2018,10,16,7,45,750.0,48.0,2.55,12.85,252.0,45.13,35.0
2018,10,16,8,0,796.0,52.0,2.6,13.6,302.0,49.12,38.49
2018,10,16,8,15,826.5,55.0,2.45,14.45,350.0,57.2,45.49
2018,10,16,8,30,857.0,58.0,2.3,15.3,398.0,60.85,48.44
2018,10,16,8,45,878.5,60.0,2.15,16.15,442.0,63.54,50.5
2018,10,16,9,0,900.0,62.0,2.0,17.0,486.0,66.13,52.45
2018,10,16,9,15,914.5,64.0,1.95,17.8,524.5,68.49,54.17
2018,10,16,9,30,929.0,66.0,1.9,18.6,563.0,70.74,55.79
2018,10,16,9,45,939.5,67.5,1.8,19.45,596.0,72.47,56.95
2018,10,16,10,0,950.0,69.0,1.7,20.3,629.0,74.12,58.03
2018,10,16,10,15,958.0,70.0,1.75,20.95,655.0,90.03,56.62
2018,10,16,10,30,966.0,71.0,1.8,21.6,681.0,152.19,81.56
2018,10,16,10,45,971.0,72.0,1.8,22.25,699.5,214.2,123.95
2018,10,16,11,0,976.0,73.0,1.8,22.9,718.0,275.95,174.05
2018,10,16,11,15,978.5,73.0,1.85,23.45,728.0,335.72,225.72
2018,10,16,11,30,981.0,73.0,1.9,24.0,738.0,394.39,276.91
2018,10,16,11,45,981.0,73.0,1.95,24.55,740.0,450.75,325.55
2018,10,16,12,0,981.0,73.0,2.0,25.1,742.0,505.27,371.46
2018,10,16,12,15,978.5,73.0,1.95,25.5,735.5,556.5,413.36
2018,10,16,12,30,976.0,73.0,1.9,25.9,729.0,605.22,451.98
2018,10,16,12,45,972.0,73.0,1.9,26.3,715.0,650.37,487.04
2018,10,16,13,0,968.0,73.0,1.9,26.7,701.0,692.52,518.98
2018,10,16,13,15,962.0,72.0,1.9,26.8,679.0,729.16,546.95
2018,10,16,13,30,956.0,71.0,1.9,26.9,657.0,762.31,571.53
2018,10,16,13,45,946.0,70.0,1.85,27.0,627.5,788.94,589.66
2018,10,16,14,0,936.0,69.0,1.8,27.1,598.0,811.69,605.23
2018,10,16,14,15,923.0,67.0,1.85,27.05,562.0,826.97,617.16
2018,10,16,14,30,910.0,65.0,1.9,27.0,526.0,838.18,626.57
2018,10,16,14,45,892.0,63.0,1.9,26.9,484.5,841.2,630.28
2018,10,16,15,0,874.0,61.0,1.9,26.8,443.0,840.2,631.4
2018,10,16,15,15,848.5,58.5,1.9,26.8,397.0,828.19,624.76
2018,10,16,15,30,823.0,56.0,1.9,26.8,351.0,812.46,615.39
2018,10,16,15,45,784.5,52.5,1.55,25.8,301.5,789.63,599.59
2018,10,16,16,0,746.0,49.0,1.2,24.8,252.0,754.01,573.47
2018,10,16,16,15,684.5,45.0,1.25,23.45,202.5,694.5,533.67
2018,10,16,16,30,623.0,41.0,1.3,22.1,153.0,632.31,488.31
2018,10,16,16,45,518.5,33.5,1.3,20.7,107.0,527.37,405.94
2018,10,16,17,0,414.0,26.0,1.3,19.3,61.0,420.1,288.25
2018,10,16,17,15,240.0,16.5,1.45,18.6,33.5,209.34,0.0
2018,10,16,17,30,66.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.75,17.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,15,82.5,7.5,1.1,9.4,10.0,0.0,0.0
2018,10,17,6,30,165.0,15.0,1.1,9.9,20.0,11.8,0.0
2018,10,17,6,45,282.5,26.0,1.1,10.4,53.5,21.49,9.78
2018,10,17,7,0,400.0,37.0,1.1,10.9,87.0,30.6,21.09
2018,10,17,7,15,516.0,43.0,1.1,11.5,137.5,35.76,26.3
2018,10,17,7,30,632.0,49.0,1.1,12.1,188.0,44.69,34.57
2018,10,17,7,45,642.0,58.0,1.1,12.7,228.5,48.02,37.64
2018,10,17,8,0,652.0,67.0,1.1,13.3,269.0,54.53,43.39
2018,10,17,8,15,733.5,64.5,1.0,14.2,325.5,57.99,46.26
2018,10,17,8,30,815.0,62.0,0.9,15.1,382.0,57.37,45.43
2018,10,17,8,45,838.5,65.0,0.8,15.95,426.0,60.07,47.53
2018,10,17,9,0,862.0,68.0,0.7,16.8,470.0,69.4,55.34
2018,10,17,9,15,878.0,70.0,0.7,17.65,508.5,71.68,56.96
2018,10,17,9,30,894.0,72.0,0.7,18.5,547.0,73.87,58.49
2018,10,17,9,45,905.5,73.5,0.75,19.35,579.5,75.54,59.57
2018,10,17,10,0,917.0,75.0,0.8,20.2,612.0,77.12,60.58
2018,10,17,10,15,925.5,76.0,0.8,20.95,637.5,91.13,58.83
2018,10,17,10,30,934.0,77.0,0.8,21.7,663.0,151.47,82.26
2018,10,17,10,45,940.0,78.0,0.8,22.45,681.5,211.82,122.76
2018,10,17,11,0,946.0,79.0,0.8,23.2,700.0,272.06,170.76
2018,10,17,11,15,949.5,79.0,0.75,23.85,710.5,330.49,220.09
2018,10,17,11,30,953.0,79.0,0.7,24.5,721.0,387.97,268.76
2018,10,17,11,45,954.0,79.0,0.6,25.2,723.5,443.31,314.39
2018,10,17,12,0,955.0,79.0,0.5,25.9,726.0,496.96,356.96
2018,10,17,12,15,953.5,79.0,0.4,26.15,720.0,547.49,396.1
2018,10,17,12,30,952.0,79.0,0.3,26.4,714.0,595.67,431.93
2018,10,17,12,45,948.0,78.5,0.15,26.7,700.0,639.36,462.67
2018,10,17,13,0,944.0,78.0,0.0,27.0,686.0,680.1,490.83
2018,10,17,13,15,938.0,77.0,0.15,27.15,664.5,715.9,517.74
2018,10,17,13,30,932.0,76.0,0.3,27.3,643.0,748.29,542.75
2018,10,17,13,45,922.5,74.5,0.45,27.45,614.0,774.07,562.04
2018,10,17,14,0,913.0,73.0,0.6,27.6,585.0,796.05,579.16
2018,10,17,14,15,900.0,71.5,0.75,27.5,550.0,811.45,592.75
2018,10,17,14,30,887.0,70.0,0.9,27.4,515.0,822.91,603.96
2018,10,17,14,45,868.5,68.0,1.05,27.3,474.0,825.29,609.27
2018,10,17,15,0,850.0,66.0,1.2,27.2,433.0,832.84,618.04
2018,10,17,15,15,823.0,63.0,1.2,27.2,387.0,818.96,610.16
2018,10,17,15,30,796.0,60.0,1.2,27.2,341.0,801.15,599.55
2018,10,17,15,45,756.0,56.5,1.2,26.2,292.5,767.59,579.89
2018,10,17,16,0,716.0,53.0,1.2,25.2,244.0,730.55,556.5
2018,10,17,16,15,653.0,47.5,1.2,23.8,194.5,667.8,513.55
2018,10,17,16,30,590.0,42.0,1.2,22.4,145.0,602.48,465.18
2018,10,17,16,45,482.5,34.5,1.2,21.0,101.0,507.12,389.0
2018,10,17,17,0,375.0,27.0,1.2,19.6,57.0,398.07,260.07
2018,10,17,17,15,203.5,15.5,1.3,18.9,30.0,178.04,0.0
2018,10,17,17,30,32.0,4.0,1.4,18.2,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.5,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,6,15,76.0,7.5,1.1,9.8,9.5,0.0,0.0
2018,10,18,6,30,152.0,15.0,1.1,10.4,19.0,11.8,0.0
2018,10,18,6,45,307.5,25.0,1.1,11.0,55.5,20.76,8.42
2018,10,18,7,0,463.0,35.0,1.1,11.6,92.0,29.31,19.82
2018,10,18,7,15,546.5,41.0,1.05,12.25,138.0,34.42,24.98
2018,10,18,7,30,630.0,47.0,1.0,12.9,184.0,43.0,32.92
2018,10,18,7,45,681.0,52.5,0.95,13.55,233.0,47.99,37.47
2018,10,18,8,0,732.0,58.0,0.9,14.2,282.0,52.98,41.86
2018,10,18,8,15,766.0,61.0,0.75,14.85,328.5,55.78,44.19
2018,10,18,8,30,800.0,64.0,0.6,15.5,375.0,58.61,46.47
2018,10,18,8,45,823.5,67.0,0.4,16.1,418.5,61.25,48.54
2018,10,18,9,0,847.0,70.0,0.2,16.7,462.0,63.85,50.55
2018,10,18,9,15,864.5,72.0,0.25,17.55,500.5,72.66,57.83
2018,10,18,9,30,882.0,74.0,0.3,18.4,539.0,74.85,59.34
2018,10,18,9,45,893.5,76.0,0.35,19.2,571.5,76.81,60.68
2018,10,18,10,0,905.0,78.0,0.4,20.0,604.0,78.69,61.94
2018,10,18,10,15,913.5,79.0,0.5,20.7,629.0,91.09,59.96
2018,10,18,10,30,922.0,80.0,0.6,21.4,654.0,150.73,82.51
2018,10,18,10,45,928.0,80.5,0.7,22.1,672.0,210.04,122.02
2018,10,18,11,0,934.0,81.0,0.8,22.8,690.0,269.2,169.24
2018,10,18,11,15,937.5,81.0,0.8,23.5,700.5,326.93,218.11
2018,10,18,11,30,941.0,81.0,0.8,24.2,711.0,383.72,266.51
2018,10,18,11,45,942.5,81.0,0.85,24.9,713.5,438.58,312.78
2018,10,18,12,0,944.0,81.0,0.9,25.6,716.0,491.83,356.52
2018,10,18,12,15,942.5,81.0,0.85,25.95,710.0,541.8,396.32
2018,10,18,12,30,941.0,81.0,0.8,26.3,704.0,589.43,432.98
2018,10,18,12,45,938.0,80.0,0.75,26.65,690.5,632.73,465.33
2018,10,18,13,0,935.0,79.0,0.7,27.0,677.0,673.16,494.63
2018,10,18,13,15,928.5,78.0,0.6,27.1,655.5,708.24,519.25
2018,10,18,13,30,922.0,77.0,0.5,27.2,634.0,739.91,540.82
2018,10,18,13,45,912.5,76.0,0.45,27.25,605.5,765.9,557.48
2018,10,18,14,0,903.0,75.0,0.4,27.3,577.0,788.17,571.7
2018,10,18,14,15,889.5,73.0,0.45,27.25,541.5,802.37,582.75
2018,10,18,14,30,876.0,71.0,0.5,27.2,506.0,812.62,591.51
2018,10,18,14,45,857.5,68.5,0.6,27.1,465.0,814.21,595.8
2018,10,18,15,0,839.0,66.0,0.7,27.0,424.0,820.91,603.56
2018,10,18,15,15,811.0,63.0,0.7,27.0,378.5,806.07,595.11
2018,10,18,15,30,783.0,60.0,0.7,27.0,333.0,787.34,584.0
2018,10,18,15,45,743.0,56.0,0.75,26.1,285.0,753.15,564.59
2018,10,18,16,0,703.0,52.0,0.8,25.2,237.0,715.56,541.4
2018,10,18,16,15,639.5,47.0,0.85,24.0,188.5,653.21,499.1
2018,10,18,16,30,576.0,42.0,0.9,22.8,140.0,588.08,451.1
2018,10,18,16,45,467.0,34.0,1.0,21.55,96.5,491.86,374.45
2018,10,18,17,0,358.0,26.0,1.1,20.3,53.0,378.21,229.79
2018,10,18,17,15,193.5,15.0,1.15,19.55,28.0,168.88,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,18.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,11.02,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,19.92,6.86
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,28.45,18.97
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,34.36,24.89
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,43.79,33.58
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,47.94,37.39
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,52.15,41.09
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,55.75,44.08
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,59.34,46.96
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,61.24,48.31
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,63.14,49.64
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,72.25,57.16
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,74.77,58.95
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,76.73,60.26
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,78.61,61.49
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,89.54,59.31
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,149.04,81.07
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,208.15,119.99
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,267.05,166.63
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,325.21,215.98
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,382.44,265.0
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,436.74,311.2
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,489.33,354.86
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,538.31,394.61
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,584.82,431.22
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,627.26,463.77
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,666.7,493.22
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,701.34,519.44
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,732.63,542.89
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,757.55,559.95
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,778.74,574.22
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,791.71,583.55
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,800.73,590.44
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,810.26,597.65
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,807.35,596.61
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,791.32,587.33
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,771.38,575.19
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,734.78,551.33
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,694.75,523.8
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,629.53,478.98
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,572.23,436.06
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,464.02,349.81
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,345.33,187.63
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,152.11,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
